Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/19  04:00:00,14.8345414194,1.61830398394,0.0,0.646553775024,1.91011974705,2.3935639134,40.8876630605,40.8876630605
 01/19  05:00:00,15.2742678424,2.01079483902,0.0,0.693789342942,1.91011974705,2.3935639134,47.4495774781,47.4495774781
 01/19  06:00:00,15.2739415368,1.97731628509,0.0,0.726941591243,1.91011974705,2.3935639134,49.0196468089,49.0196468089
 01/19  07:00:00,27.6157387644,12.1569104148,0.0,2.88914468907,1.91011974705,2.3935639134,361.559287115,361.559287115
 01/19  08:00:00,31.2416757047,12.1569104148,0.0,2.52415847488,7.6404789882,4.7871278268,318.576906168,318.576906168
 01/19  09:00:00,41.8520399041,12.1569104148,0.0,2.21645832184,19.1011974705,8.3774736969,297.893620662,297.893620662
 01/19  10:00:00,59.0393030934,12.1569104148,0.0,1.72919962136,34.3821554469,10.7710376103,270.260299834,270.260299834
 01/19  11:00:00,58.6283174956,12.1569104148,0.0,1.31821402352,34.3821554469,10.7710376103,257.293037482,257.293037482
 01/19  12:00:00,58.3080682545,12.1569104148,0.0,0.997964782499,34.3821554469,10.7710376103,241.801254936,241.801254936
 01/19  13:00:00,58.1469355003,12.1569104148,0.0,0.836832028233,34.3821554469,10.7710376103,230.827723541,230.827723541
 01/19  14:00:00,58.0511351395,12.1569104148,0.0,0.741031667489,34.3821554469,10.7710376103,217.719844582,217.719844582
 01/19  15:00:00,58.1227854862,12.1569104148,0.0,0.812682014198,34.3821554469,10.7710376103,208.682005662,208.682005662
 01/19  16:00:00,58.4641773321,12.1569104148,0.0,1.15407386005,34.3821554469,10.7710376103,206.598302036,206.598302036
 01/19  17:00:00,60.122377875,12.1569104148,0.0,1.4346077363,34.3821554469,10.7710376103,214.79461279,214.79461279
 01/19  18:00:00,67.2204354166,12.1569104148,0.0,1.64433194454,34.3821554469,10.7710376103,225.818465999,225.818465999
 01/19  19:00:00,54.6808841023,12.1569104148,0.0,1.76228106928,22.9214369646,9.5742556536,235.777725664,235.777725664
 01/19  20:00:00,54.7598936311,12.1569104148,0.0,1.84129059803,22.9214369646,9.5742556536,245.543424876,245.543424876
 01/19  21:00:00,49.7897188381,12.1569104148,0.0,1.88813725589,19.1011974705,8.3774736969,252.546141538,252.546141538
 01/19  22:00:00,20.9212500358,0.176613218654,0.0,0.0510300021073,7.6404789882,4.7871278268,5.33207471979,5.33207471979
 01/19  23:00:00,13.482962534,0.568805667954,0.0,0.344473205547,1.91011974705,2.3935639134,17.3862603346,17.3862603346
 01/19  24:00:00,14.3579447095,1.30342470819,0.0,0.484836340841,1.91011974705,2.3935639134,33.9567257266,33.9567257266
 01/20  01:00:00,14.870833802,1.73556193249,0.0,0.565588209041,1.91011974705,2.3935639134,42.3757162458,42.3757162458
 01/20  02:00:00,15.2216418961,2.02434880544,0.0,0.627609430229,1.91011974705,2.3935639134,49.7295813595,49.7295813595
 01/20  03:00:00,15.4926100285,2.25563304026,0.0,0.667293327778,1.91011974705,2.3935639134,53.5968571199,53.5968571199
 01/20  04:00:00,15.7508695885,2.46604504945,0.0,0.715140878587,1.91011974705,2.3935639134,59.4842253498,59.4842253498
 01/20  05:00:00,16.0238166518,2.69412434558,0.0,0.760008645797,1.91011974705,2.3935639134,63.1165332958,63.1165332958
 01/20  06:00:00,16.2215691848,2.84774412481,0.0,0.804141399558,1.91011974705,2.3935639134,68.099181534,68.099181534
 01/20  07:00:00,27.6667273483,12.1569104148,0.0,2.94013327302,1.91011974705,2.3935639134,382.998727352,382.998727352
 01/20  08:00:00,31.3358584779,12.1569104148,0.0,2.61834124801,7.6404789882,4.7871278268,337.905351995,337.905351995
 01/20  09:00:00,41.8820571472,12.1569104148,0.0,2.24647556492,19.1011974705,8.3774736969,306.775747114,306.775747114
 01/20  10:00:00,58.9771190354,12.1569104148,0.0,1.6670155634,34.3821554469,10.7710376103,273.996314841,273.996314841
 01/20  11:00:00,58.6797542535,12.1569104148,0.0,1.36965078148,34.3821554469,10.7710376103,259.812567577,259.812567577
 01/20  12:00:00,58.2927427858,12.1569104148,0.0,0.982639313797,34.3821554469,10.7710376103,236.270585076,236.270585076
 01/20  13:00:00,58.323500196,12.1569104148,0.0,1.01339672398,34.3821554469,10.7710376103,219.574224203,219.574224203
 01/20  14:00:00,58.5769295924,12.1569104148,0.0,1.26682612041,34.3821554469,10.7710376103,209.108598948,209.108598948
 01/20  15:00:00,58.5539350782,12.1569104148,0.0,1.24383160615,34.3821554469,10.7710376103,198.045872731,198.045872731
 01/20  16:00:00,58.5517865346,12.1569104148,0.0,1.24168306253,34.3821554469,10.7710376103,189.872690421,189.872690421
 01/20  17:00:00,60.0542442955,12.1569104148,0.0,1.36647415677,34.3821554469,10.7710376103,189.800971112,189.800971112
 01/20  18:00:00,67.0376379202,12.1569104148,0.0,1.46153444814,34.3821554469,10.7710376103,193.394105657,193.394105657
 01/20  19:00:00,54.4434442293,12.1569104148,0.0,1.52484119626,22.9214369646,9.5742556536,200.959900235,200.959900235
 01/20  20:00:00,54.5193275535,12.1569104148,0.0,1.6007245205,22.9214369646,9.5742556536,211.928125237,211.928125237
 01/20  21:00:00,49.5665127217,12.1569104148,0.0,1.66493113944,19.1011974705,8.3774736969,221.245645214,221.245645214
 01/20  22:00:00,20.7364238086,0.0350967787096,0.0,0.00772021491181,7.6404789882,4.7871278268,1.01618445033,1.01618445033
 01/20  23:00:00,13.1468725733,0.381679609428,0.0,0.195509303392,1.91011974705,2.3935639134,11.5705736111,11.5705736111
 01/20  24:00:00,13.3683558249,0.477869451376,0.0,0.320802713115,1.91011974705,2.3935639134,14.5481338379,14.5481338379
 01/21  01:00:00,12.9780991665,0.627215899247,0.0,0.379590585155,1.91011974705,1.79517293505,19.3173499183,19.3173499183
 01/21  02:00:00,13.2224298041,0.838500520597,0.0,0.412636601354,1.91011974705,1.79517293505,22.7066394052,22.7066394052
 01/21  03:00:00,13.4223450134,1.0310892269,0.0,0.41996310435,1.91011974705,1.79517293505,27.4372744577,27.4372744577
 01/21  04:00:00,13.4188640341,1.02299536665,0.0,0.424575985346,1.91011974705,1.79517293505,26.1042782671,26.1042782671
 01/21  05:00:00,13.4906433603,1.08392309525,0.0,0.435427582952,1.91011974705,1.79517293505,28.5448045358,28.5448045358
 01/21  06:00:00,13.5882585894,1.17253201664,0.0,0.444433890703,1.91011974705,1.79517293505,29.1460592989,29.1460592989
 01/21  07:00:00,26.494093729,12.1569104148,0.0,2.36589063204,1.91011974705,1.79517293505,295.063309807,295.063309807
 01/21  08:00:00,25.5766289419,12.1569104148,0.0,1.87613316281,3.8202394941,3.5903458701,243.378103425,243.378103425
 01/21  09:00:00,31.1889547341,12.1569104148,0.0,1.58741605343,11.4607184823,5.9839097835,218.690354343,218.690354343
 01/21  10:00:00,46.1083616586,12.1569104148,0.0,1.45575862554,22.9214369646,9.5742556536,190.566157321,190.566157321
 01/21  11:00:00,58.574695823,12.1569104148,0.0,1.26459235093,34.3821554469,10.7710376103,169.472390797,169.472390797
 01/21  12:00:00,58.0546124371,12.1569104148,0.0,0.744508965015,34.3821554469,10.7710376103,146.327967431,146.327967431
 01/21  13:00:00,58.1379231114,12.1569104148,0.0,0.827819639321,34.3821554469,10.7710376103,136.352113546,136.352113546
 01/21  14:00:00,58.1861185122,12.1569104148,0.0,0.876015040114,34.3821554469,10.7710376103,124.822004512,124.822004512
 01/21  15:00:00,58.1390444342,12.1569104148,0.0,0.828940962186,34.3821554469,10.7710376103,115.189498806,115.189498806
 01/21  16:00:00,58.0555460863,12.1569104148,0.0,0.745442614301,34.3821554469,10.7710376103,106.593588553,106.593588553
 01/21  17:00:00,59.4757689508,12.1569104148,0.0,0.787998812091,34.3821554469,10.7710376103,102.355052933,102.355052933
 01/21  18:00:00,66.4791155442,12.1569104148,0.0,0.903012072148,34.3821554469,10.7710376103,108.604084529,108.604084529
 01/21  19:00:00,48.9183443444,12.1569104148,0.0,1.01676276215,19.1011974705,8.3774736969,127.02622545,127.02622545
 01/21  20:00:00,38.9177969537,12.1569104148,0.0,1.05025827303,11.4607184823,5.9839097835,132.190967195,132.190967195
 01/21  21:00:00,38.9294873722,12.1569104148,0.0,1.06194869152,11.4607184823,5.9839097835,132.965389001,132.965389001
 01/21  22:00:00,28.9331682851,12.1569104148,0.0,1.09967250611,3.8202394941,3.5903458701,141.42885639,141.42885639
 01/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  01:00:00,11.98726253,0.00598906630721,0.0,0.00998078158151,1.91011974705,1.79517293505,0.0,0.0
 01/22  02:00:00,12.1060389051,0.0617856346719,0.0,0.0729605883596,1.91011974705,1.79517293505,1.53950822616,1.53950822616
 01/22  03:00:00,12.2245604257,0.1320178029,0.0,0.121249940705,1.91011974705,1.79517293505,3.72354994822,3.72354994822
 01/22  04:00:00,12.3700712338,0.225574843109,0.0,0.17320370864,1.91011974705,1.79517293505,6.6911927241,6.6911927241
 01/22  05:00:00,12.4307178125,0.262699780156,0.0,0.196725350268,1.91011974705,1.79517293505,7.8172836207,7.8172836207
 01/22  06:00:00,12.4222302286,0.260286847227,0.0,0.190650699299,1.91011974705,1.79517293505,7.80101190818,7.80101190818
 01/22  07:00:00,12.4000521289,0.241807280021,0.0,0.186952166821,1.91011974705,1.79517293505,7.1699248985,7.1699248985
 01/22  08:00:00,8.29816785013,0.270176015762,0.0,0.189699152264,1.91011974705,1.79517293505,8.11835412991,8.11835412991
 01/22  09:00:00,21.3854942358,12.1569104148,0.0,1.81799845671,3.8202394941,3.5903458701,219.740221857,219.740221857
 01/22  10:00:00,20.9685723598,12.1569104148,0.0,1.40107658073,3.8202394941,3.5903458701,176.891082015,176.891082015
 01/22  11:00:00,35.8673055376,12.1569104148,0.0,1.24874540614,15.2809579764,7.1806917402,162.80337331,162.80337331
 01/22  12:00:00,35.6309734091,12.1569104148,0.0,1.01241327771,15.2809579764,7.1806917402,155.670987859,155.670987859
 01/22  13:00:00,45.321595379,12.1569104148,0.0,0.668992346,22.9214369646,9.5742556536,139.04857924,139.04857924
 01/22  14:00:00,45.1344882127,12.1569104148,0.0,0.481885179687,22.9214369646,9.5742556536,136.741669696,136.741669696
 01/22  15:00:00,45.2731483865,12.1569104148,0.0,0.62054535348,22.9214369646,9.5742556536,140.549013483,140.549013483
 01/22  16:00:00,45.4523027775,12.1569104148,0.0,0.799699744411,22.9214369646,9.5742556536,145.309494774,145.309494774
 01/22  17:00:00,47.032938157,12.1569104148,0.0,1.00266845728,22.9214369646,9.5742556536,151.629098215,151.629098215
 01/22  18:00:00,43.51679692,12.1569104148,0.0,0.632236788605,15.2809579764,7.1806917402,196.084998128,196.084998128
 01/22  19:00:00,33.5978606955,12.1569104148,0.0,0.747343465701,7.6404789882,4.7871278268,215.048669331,215.048669331
 01/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  21:00:00,12.2340594427,0.180140907107,0.0,0.0826258535072,1.91011974705,1.79517293505,5.27845766028,5.27845766028
 01/22  22:00:00,12.5374066254,0.331858613687,0.0,0.234255329625,1.91011974705,1.79517293505,9.94473531455,9.94473531455
 01/22  23:00:00,12.7728912715,0.487603648613,0.0,0.313994940825,1.91011974705,1.79517293505,14.8701498761,14.8701498761
 01/22  24:00:00,12.8211166137,0.489886618513,0.0,0.359937313065,1.91011974705,1.79517293505,14.9056703809,14.9056703809
 01/23  01:00:00,13.7352615208,0.770885691536,0.0,0.394692168776,1.91011974705,2.3935639134,21.6629002698,21.6629002698
 01/23  02:00:00,14.0418093223,1.04071734255,0.0,0.431408319253,1.91011974705,2.3935639134,26.1695421875,26.1695421875
 01/23  03:00:00,14.2201593318,1.18811718758,0.0,0.462358483757,1.91011974705,2.3935639134,30.5887542116,30.5887542116
 01/23  04:00:00,14.4543727827,1.39720346992,0.0,0.487485652359,1.91011974705,2.3935639134,33.6171828665,33.6171828665
 01/23  05:00:00,14.4641711718,1.38604150607,0.0,0.508446005307,1.91011974705,2.3935639134,34.9417350942,34.9417350942
 01/23  06:00:00,14.744606713,1.64310547124,0.0,0.531817581297,1.91011974705,2.3935639134,38.6867927496,38.6867927496
 01/23  07:00:00,27.3241777565,12.1569104148,0.0,2.59758368116,1.91011974705,2.3935639134,325.065033667,325.065033667
 01/23  08:00:00,30.8337893053,12.1569104148,0.0,2.11627207542,7.6404789882,4.7871278268,271.620229896,271.620229896
 01/23  09:00:00,41.5463418269,12.1569104148,0.0,1.91076024465,19.1011974705,8.3774736969,247.45020582,247.45020582
 01/23  10:00:00,59.0244623689,12.1569104148,0.0,1.71435889688,34.3821554469,10.7710376103,219.859749565,219.859749565
 01/23  11:00:00,58.9183765727,12.1569104148,0.0,1.60827310069,34.3821554469,10.7710376103,208.738719199,208.738719199
 01/23  12:00:00,58.8289976529,12.1569104148,0.0,1.51889418085,34.3821554469,10.7710376103,195.513474953,195.513474953
 01/23  13:00:00,58.7900737321,12.1569104148,0.0,1.47997026005,34.3821554469,10.7710376103,190.196132347,190.196132347
 01/23  14:00:00,58.7156868793,12.1569104148,0.0,1.40558340722,34.3821554469,10.7710376103,184.378832186,184.378832186
 01/23  15:00:00,58.4642874511,12.1569104148,0.0,1.15418397909,34.3821554469,10.7710376103,176.12021824,176.12021824
 01/23  16:00:00,58.558611903,12.1569104148,0.0,1.24850843095,34.3821554469,10.7710376103,171.479620422,171.479620422
 01/23  17:00:00,60.0447537273,12.1569104148,0.0,1.35698358859,34.3821554469,10.7710376103,171.050022324,171.050022324
 01/23  18:00:00,66.9864552713,12.1569104148,0.0,1.41035179928,34.3821554469,10.7710376103,173.922388615,173.922388615
 01/23  19:00:00,54.3644471289,12.1569104148,0.0,1.44584409587,22.9214369646,9.5742556536,178.852699409,178.852699409
 01/23  20:00:00,54.4061641042,12.1569104148,0.0,1.48756107113,22.9214369646,9.5742556536,185.603409146,185.603409146
 01/23  21:00:00,49.3944844105,12.1569104148,0.0,1.49290282828,19.1011974705,8.3774736969,187.208669571,187.208669571
 01/23  22:00:00,20.7103777254,0.0162646380083,0.0,0.000506272373131,7.6404789882,4.7871278268,0.472117474549,0.472117474549
 01/23  23:00:00,13.0204499557,0.272047746815,0.0,0.178718548467,1.91011974705,2.3935639134,8.07764644941,8.07764644941
 01/23  24:00:00,13.3660336689,0.451701972405,0.0,0.344648036057,1.91011974705,2.3935639134,13.7383445085,13.7383445085
 01/24  01:00:00,13.5929595868,0.590031635913,0.0,0.433244290433,1.91011974705,2.3935639134,18.0723361795,18.0723361795
 01/24  02:00:00,13.9656810941,0.900702724172,0.0,0.495294709518,1.91011974705,2.3935639134,24.6322773421,24.6322773421
 01/24  03:00:00,14.3485321997,1.22460099696,0.0,0.554247542261,1.91011974705,2.3935639134,32.005719903,32.005719903
 01/24  04:00:00,14.8640766344,1.69578829869,0.0,0.598604675293,1.91011974705,2.3935639134,41.1951037379,41.1951037379
 01/24  05:00:00,14.8821649512,1.67637453616,0.0,0.636106754595,1.91011974705,2.3935639134,41.8355513366,41.8355513366
 01/24  06:00:00,15.3120114208,2.07167910163,0.0,0.670648658746,1.91011974705,2.3935639134,49.1520587709,49.1520587709
 01/24  07:00:00,27.5110190181,12.1569104148,0.0,2.78442494276,1.91011974705,2.3935639134,344.766932034,344.766932034
 01/24  08:00:00,30.9960433629,12.1569104148,0.0,2.27852613305,7.6404789882,4.7871278268,290.307468425,290.307468425
 01/24  09:00:00,41.5162170903,12.1569104148,0.0,1.88063550803,19.1011974705,8.3774736969,261.169822598,261.169822598
 01/24  10:00:00,58.7033966608,12.1569104148,0.0,1.39329318879,34.3821554469,10.7710376103,229.066742465,229.066742465
 01/24  11:00:00,58.2291377323,12.1569104148,0.0,0.919034260273,34.3821554469,10.7710376103,210.124331434,210.124331434
 01/24  12:00:00,57.8830163363,12.1569104148,0.0,0.572912864288,34.3821554469,10.7710376103,188.851469239,188.851469239
 01/24  13:00:00,57.7179417513,12.1569104148,0.0,0.407838279299,34.3821554469,10.7710376103,175.430320218,175.430320218
 01/24  14:00:00,57.6646306392,12.1569104148,0.0,0.354527167173,34.3821554469,10.7710376103,165.288396834,165.288396834
 01/24  15:00:00,57.7074789997,12.1569104148,0.0,0.397375527652,34.3821554469,10.7710376103,160.077505569,160.077505569
 01/24  16:00:00,57.8719156427,12.1569104148,0.0,0.561812170628,34.3821554469,10.7710376103,157.361512723,157.361512723
 01/24  17:00:00,59.5614657208,12.1569104148,0.0,0.873695582101,34.3821554469,10.7710376103,163.152790634,163.152790634
 01/24  18:00:00,66.7915005003,12.1569104148,0.0,1.21539702823,34.3821554469,10.7710376103,179.043000883,179.043000883
 01/24  19:00:00,54.2943612801,12.1569104148,0.0,1.3757582471,22.9214369646,9.5742556536,190.925083546,190.925083546
 01/24  20:00:00,54.3900398757,12.1569104148,0.0,1.47143684269,22.9214369646,9.5742556536,201.356834385,201.356834385
 01/24  21:00:00,49.4776413026,12.1569104148,0.0,1.57605972041,19.1011974705,8.3774736969,215.276759232,215.276759232
 01/24  22:00:00,20.7364780036,0.0386039237174,0.0,0.00426726492993,7.6404789882,4.7871278268,1.12237235115,1.12237235115
 01/24  23:00:00,13.2901794768,0.497598224896,0.0,0.222897591436,1.91011974705,2.3935639134,15.2176422434,15.2176422434
 01/24  24:00:00,13.7269036254,0.764471998541,0.0,0.392747966425,1.91011974705,2.3935639134,21.6278980521,21.6278980521
 01/25  01:00:00,14.605658664,1.54801692916,0.0,0.487958074412,1.91011974705,2.3935639134,39.075550934,39.075550934
 01/25  02:00:00,14.848199844,1.72723490109,0.0,0.551281282468,1.91011974705,2.3935639134,42.097141172,42.097141172
 01/25  03:00:00,15.2512920255,2.09566663858,0.0,0.585941726472,1.91011974705,2.3935639134,50.9464743681,50.9464743681
 01/25  04:00:00,15.2104282446,2.0235520939,0.0,0.617192490284,1.91011974705,2.3935639134,48.3967701675,48.3967701675
 01/25  05:00:00,15.5954097476,2.37763307948,0.0,0.648093007676,1.91011974705,2.3935639134,56.9910775171,56.9910775171
 01/25  06:00:00,15.4574718493,2.21976110343,0.0,0.668027085466,1.91011974705,2.3935639134,52.5625871157,52.5625871157
 01/25  07:00:00,27.5181025326,12.1569104148,0.0,2.79150845733,1.91011974705,2.3935639134,357.310714178,357.310714178
 01/25  08:00:00,31.0042095845,12.1569104148,0.0,2.28669235464,7.6404789882,4.7871278268,300.979753292,300.979753292
 01/25  09:00:00,41.6026000669,12.1569104148,0.0,1.96701848462,19.1011974705,8.3774736969,271.477641652,271.477641652
 01/25  10:00:00,59.1122229075,12.1569104148,0.0,1.80211943542,34.3821554469,10.7710376103,244.030329398,244.030329398
 01/25  11:00:00,58.6937404014,12.1569104148,0.0,1.38363692939,34.3821554469,10.7710376103,226.492993532,226.492993532
 01/25  12:00:00,58.455540376,12.1569104148,0.0,1.14543690395,34.3821554469,10.7710376103,204.210208505,204.210208505
 01/25  13:00:00,58.2315270656,12.1569104148,0.0,0.921423593547,34.3821554469,10.7710376103,188.778851976,188.778851976
 01/25  14:00:00,58.4410360784,12.1569104148,0.0,1.1309326064,34.3821554469,10.7710376103,180.034645188,180.034645188
 01/25  15:00:00,58.5621494772,12.1569104148,0.0,1.25204600513,34.3821554469,10.7710376103,174.290828922,174.290828922
 01/25  16:00:00,58.599978892,12.1569104148,0.0,1.28987541992,34.3821554469,10.7710376103,169.384165797,169.384165797
 01/25  17:00:00,60.0169923358,12.1569104148,0.0,1.32922219707,34.3821554469,10.7710376103,170.661550449,170.661550449
 01/25  18:00:00,66.9811674019,12.1569104148,0.0,1.40506392991,34.3821554469,10.7710376103,179.247558034,179.247558034
 01/25  19:00:00,54.4174381591,12.1569104148,0.0,1.49883512604,22.9214369646,9.5742556536,192.834204054,192.834204054
 01/25  20:00:00,54.5688853936,12.1569104148,0.0,1.65028236051,22.9214369646,9.5742556536,213.803166333,213.803166333
 01/25  21:00:00,49.6357338142,12.1569104148,0.0,1.73415223191,19.1011974705,8.3774736969,224.817480359,224.817480359
 01/25  22:00:00,20.809012159,0.0806811822426,0.0,0.0347241617324,7.6404789882,4.7871278268,2.36080778674,2.36080778674
 01/25  23:00:00,13.3048970243,0.459171866556,0.0,0.276041497334,1.91011974705,2.3935639134,14.0117147809,14.0117147809
 01/25  24:00:00,13.5380271036,0.571162736325,0.0,0.397180706828,1.91011974705,2.3935639134,17.4318270862,17.4318270862
 01/26  01:00:00,13.9758300707,0.940221617045,0.0,0.465924793225,1.91011974705,2.3935639134,25.8346372032,25.8346372032
 01/26  02:00:00,14.2477803285,1.17069250429,0.0,0.507404163808,1.91011974705,2.3935639134,30.4205768735,30.4205768735
 01/26  03:00:00,14.6538115698,1.54456667993,0.0,0.539561229377,1.91011974705,2.3935639134,38.3123874462,38.3123874462
 01/26  04:00:00,14.5890573435,1.4521775493,0.0,0.567196133762,1.91011974705,2.3935639134,36.3575541286,36.3575541286
 01/26  05:00:00,14.9039786971,1.76065992527,0.0,0.573635111351,1.91011974705,2.3935639134,42.6209827102,42.6209827102
 01/26  06:00:00,14.6205663567,1.48050290924,0.0,0.570379786965,1.91011974705,2.3935639134,36.7454970226,36.7454970226
 01/26  07:00:00,27.2925802309,12.1569104148,0.0,2.56598615557,1.91011974705,2.3935639134,319.550889369,319.550889369
 01/26  08:00:00,30.7492108767,12.1569104148,0.0,2.03169364688,7.6404789882,4.7871278268,259.700906248,259.700906248
 01/26  09:00:00,41.4009168494,12.1569104148,0.0,1.76533526717,19.1011974705,8.3774736969,229.739118817,229.739118817
 01/26  10:00:00,58.8276605929,12.1569104148,0.0,1.51755712088,34.3821554469,10.7710376103,196.573039974,196.573039974
 01/26  11:00:00,58.735763364,12.1569104148,0.0,1.42565989195,34.3821554469,10.7710376103,183.820710668,183.820710668
 01/26  12:00:00,58.5665822432,12.1569104148,0.0,1.25647877114,34.3821554469,10.7710376103,170.757032694,170.757032694
 01/26  13:00:00,58.0282766424,12.1569104148,0.0,0.718173170387,34.3821554469,10.7710376103,156.550161947,156.550161947
 01/26  14:00:00,57.9315925708,12.1569104148,0.0,0.621489098749,34.3821554469,10.7710376103,149.209634801,149.209634801
 01/26  15:00:00,57.9721074281,12.1569104148,0.0,0.662003956022,34.3821554469,10.7710376103,143.576104442,143.576104442
 01/26  16:00:00,57.9917909964,12.1569104148,0.0,0.68168752439,34.3821554469,10.7710376103,136.436911705,136.436911705
 01/26  17:00:00,58.2308612735,12.1569104148,0.0,0.920757801502,34.3821554469,10.7710376103,138.925877054,138.925877054
 01/26  18:00:00,66.6870396017,12.1569104148,0.0,1.11093612966,34.3821554469,10.7710376103,146.458985956,146.458985956
 01/26  19:00:00,54.1119365106,12.1569104148,0.0,1.19333347757,22.9214369646,9.5742556536,153.233870437,153.233870437
 01/26  20:00:00,54.1673856845,12.1569104148,0.0,1.2487826515,22.9214369646,9.5742556536,160.484128231,160.484128231
 01/26  21:00:00,49.180732323,12.1569104148,0.0,1.27915074079,19.1011974705,8.3774736969,164.26676227,164.26676227
 01/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/26  23:00:00,12.6576968255,0.0555544440282,0.0,0.032458721035,1.91011974705,2.3935639134,1.49300449055,1.49300449055
 01/26  24:00:00,12.9713772299,0.238513913374,0.0,0.163179656045,1.91011974705,2.3935639134,7.04762097638,7.04762097638
 01/27  01:00:00,13.1263304416,0.322467157335,0.0,0.234179623809,1.91011974705,2.3935639134,9.73015865259,9.73015865259
 01/27  02:00:00,13.2110825245,0.367073795251,0.0,0.274325068843,1.91011974705,2.3935639134,11.071767439,11.071767439
 01/27  03:00:00,13.3017206158,0.422696794629,0.0,0.309340160743,1.91011974705,2.3935639134,12.8951520872,12.8951520872
 01/27  04:00:00,13.3730756407,0.462434003957,0.0,0.340957976321,1.91011974705,2.3935639134,14.062291588,14.062291588
 01/27  05:00:00,13.4699793853,0.521898777844,0.0,0.378396947014,1.91011974705,2.3935639134,16.0347416402,16.0347416402
 01/27  06:00:00,13.5407387744,0.555913347344,0.0,0.415141766568,1.91011974705,2.3935639134,17.0046073757,17.0046073757
 01/27  07:00:00,27.1204197519,12.1569104148,0.0,2.39382567662,1.91011974705,2.3935639134,295.489076021,295.489076021
 01/27  08:00:00,30.6401641313,12.1569104148,0.0,1.9226469015,7.6404789882,4.7871278268,245.599542251,245.599542251
 01/27  09:00:00,41.0723026953,12.1569104148,0.0,1.43672111309,19.1011974705,8.3774736969,221.863482926,221.863482926
 01/27  10:00:00,58.2484746078,12.1569104148,0.0,0.938371135763,34.3821554469,10.7710376103,193.37053901,193.37053901
 01/27  11:00:00,57.9337091476,12.1569104148,0.0,0.623605675605,34.3821554469,10.7710376103,180.9836917,180.9836917
 01/27  12:00:00,57.699458597,12.1569104148,0.0,0.389355124925,34.3821554469,10.7710376103,166.017836281,166.017836281
 01/27  13:00:00,57.5817200671,12.1569104148,0.0,0.271616595081,34.3821554469,10.7710376103,156.855326172,156.855326172
 01/27  14:00:00,57.4941017653,12.1569104148,0.0,0.1839982933,34.3821554469,10.7710376103,146.897773858,146.897773858
 01/27  15:00:00,57.5291421373,12.1569104148,0.0,0.219038665257,34.3821554469,10.7710376103,144.60647229,144.60647229
 01/27  16:00:00,57.7214947475,12.1569104148,0.0,0.411391275484,34.3821554469,10.7710376103,146.496404451,146.496404451
 01/27  17:00:00,58.1202036468,12.1569104148,0.0,0.810100174779,34.3821554469,10.7710376103,159.769697702,159.769697702
 01/27  18:00:00,66.7473342598,12.1569104148,0.0,1.1712307878,34.3821554469,10.7710376103,178.407914718,178.407914718
 01/27  19:00:00,54.2874038186,12.1569104148,0.0,1.36880078551,22.9214369646,9.5742556536,195.27034972,195.27034972
 01/27  20:00:00,54.4503953379,12.1569104148,0.0,1.53179230487,22.9214369646,9.5742556536,213.915385828,213.915385828
 01/27  21:00:00,49.5074953455,12.1569104148,0.0,1.60591376324,19.1011974705,8.3774736969,223.293412646,223.293412646
 01/27  22:00:00,20.7992368591,0.0970554857305,0.0,0.0085745583456,7.6404789882,4.7871278268,2.98244434101,2.98244434101
 01/27  23:00:00,13.3145828053,0.506469549286,0.0,0.238429595535,1.91011974705,2.3935639134,15.4460490917,15.4460490917
 01/27  24:00:00,13.9593682906,0.982315846698,0.0,0.407368783456,1.91011974705,2.3935639134,26.7493103384,26.7493103384
 01/28  01:00:00,13.9742218761,1.49767709424,0.0,0.505252099713,1.91011974705,1.79517293505,38.0276360736,38.0276360736
 01/28  02:00:00,14.6015764993,2.06910102172,0.0,0.561182795456,1.91011974705,1.79517293505,49.7124916086,49.7124916086
 01/28  03:00:00,14.5822425992,1.9902818234,0.0,0.620668093736,1.91011974705,1.79517293505,48.8503706788,48.8503706788
 01/28  04:00:00,15.1326656772,2.51029594466,0.0,0.651077050394,1.91011974705,1.79517293505,59.1290316127,59.1290316127
 01/28  05:00:00,14.7666156154,2.13828534987,0.0,0.657037583439,1.91011974705,1.79517293505,51.8509921064,51.8509921064
 01/28  06:00:00,15.2755672238,2.63318407108,0.0,0.671090470627,1.91011974705,1.79517293505,61.5059664938,61.5059664938
 01/28  07:00:00,26.9364632475,12.1569104148,0.0,2.80826015058,1.91011974705,1.79517293505,361.831261901,361.831261901
 01/28  08:00:00,26.0460993842,12.1569104148,0.0,2.34560360518,3.8202394941,3.5903458701,312.637520566,312.637520566
 01/28  09:00:00,31.5531248123,12.1569104148,0.0,1.95158613162,11.4607184823,5.9839097835,286.853887939,286.853887939
 01/28  10:00:00,46.232522758,12.1569104148,0.0,1.57991972493,22.9214369646,9.5742556536,252.886323017,252.886323017
 01/28  11:00:00,58.5613569144,12.1569104148,0.0,1.25125344238,34.3821554469,10.7710376103,224.980190067,224.980190067
 01/28  12:00:00,58.2725778276,12.1569104148,0.0,0.96247435555,34.3821554469,10.7710376103,198.42088693,198.42088693
 01/28  13:00:00,58.2470465283,12.1569104148,0.0,0.936943056274,34.3821554469,10.7710376103,176.420051255,176.420051255
 01/28  14:00:00,58.2162163813,12.1569104148,0.0,0.906112909225,34.3821554469,10.7710376103,157.91445386,157.91445386
 01/28  15:00:00,58.1379714892,12.1569104148,0.0,0.827868017199,34.3821554469,10.7710376103,147.427264803,147.427264803
 01/28  16:00:00,58.145864333,12.1569104148,0.0,0.83576086093,34.3821554469,10.7710376103,136.237577044,136.237577044
 01/28  17:00:00,58.1765733816,12.1569104148,0.0,0.866469909577,34.3821554469,10.7710376103,130.607367836,130.607367836
 01/28  18:00:00,66.6128601641,12.1569104148,0.0,1.0367566921,34.3821554469,10.7710376103,140.299913724,140.299913724
 01/28  19:00:00,49.0864111624,12.1569104148,0.0,1.18482958011,19.1011974705,8.3774736969,160.490056659,160.490056659
 01/28  20:00:00,39.082789679,12.1569104148,0.0,1.2152509984,11.4607184823,5.9839097835,164.509331797,164.509331797
 01/28  21:00:00,39.0724853255,12.1569104148,0.0,1.20494664485,11.4607184823,5.9839097835,160.930195867,160.930195867
 01/28  22:00:00,29.0495249701,12.1569104148,0.0,1.2160291911,3.8202394941,3.5903458701,165.129187903,165.129187903
 01/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  01:00:00,12.0575220637,0.0479112389856,0.0,0.0383181426542,1.91011974705,1.79517293505,1.16978121858,1.16978121858
 01/29  02:00:00,12.2665739485,0.183592775641,0.0,0.11168849074,1.91011974705,1.79517293505,5.35359616251,5.35359616251
 01/29  03:00:00,12.3816154007,0.254314189302,0.0,0.156008529327,1.91011974705,1.79517293505,7.62137808267,7.62137808267
 01/29  04:00:00,12.5339961885,0.331560550728,0.0,0.231142955681,1.91011974705,1.79517293505,9.97744099632,9.97744099632
 01/29  05:00:00,12.8067543657,0.497098412301,0.0,0.338363271341,1.91011974705,1.79517293505,15.2598909893,15.2598909893
 01/29  06:00:00,13.2041858188,0.80984846576,0.0,0.423044670926,1.91011974705,1.79517293505,22.4095136661,22.4095136661
 01/29  07:00:00,13.6619328926,1.18617005002,0.0,0.504470160491,1.91011974705,1.79517293505,31.0845665354,31.0845665354
 01/29  08:00:00,10.0758818071,1.69469719376,0.0,0.542891931198,1.91011974705,1.79517293505,41.0626495239,41.0626495239
 01/29  09:00:00,21.8837266676,12.1569104148,0.0,2.31623088855,3.8202394941,3.5903458701,334.829136953,334.829136953
 01/29  10:00:00,21.0858403851,12.1569104148,0.0,1.51834460608,3.8202394941,3.5903458701,284.250332418,284.250332418
 01/29  11:00:00,35.7399769765,12.1569104148,0.0,1.1214168451,15.2809579764,7.1806917402,258.850988601,258.850988601
 01/29  12:00:00,35.4904758839,12.1569104148,0.0,0.871915752453,15.2809579764,7.1806917402,246.30880017,246.30880017
 01/29  13:00:00,45.3672815774,12.1569104148,0.0,0.714678544352,22.9214369646,9.5742556536,228.67646738,228.67646738
 01/29  14:00:00,45.3177985759,12.1569104148,0.0,0.66519554281,22.9214369646,9.5742556536,222.655436576,222.655436576
 01/29  15:00:00,45.3579192639,12.1569104148,0.0,0.705316230885,22.9214369646,9.5742556536,219.308227614,219.308227614
 01/29  16:00:00,45.5052742111,12.1569104148,0.0,0.852671178051,22.9214369646,9.5742556536,215.615806532,215.615806532
 01/29  17:00:00,45.8233288405,12.1569104148,0.0,1.17072580742,22.9214369646,9.5742556536,218.81644183,218.81644183
 01/29  18:00:00,43.5882495861,12.1569104148,0.0,0.70368945464,15.2809579764,7.1806917402,271.052283078,271.052283078
 01/29  19:00:00,33.7294683515,12.1569104148,0.0,0.878951121616,7.6404789882,4.7871278268,285.611629321,285.611629321
 01/29  20:00:00,12.1735787227,0.183473733546,0.0,0.0188123070901,1.91011974705,1.79517293505,5.59371792561,5.59371792561
 01/29  21:00:00,12.749685626,0.499540968461,0.0,0.27885197546,1.91011974705,1.79517293505,15.2471162922,15.2471162922
 01/29  22:00:00,13.6253594261,1.21799872237,0.0,0.436068021655,1.91011974705,1.79517293505,32.2147487849,32.2147487849
 01/29  23:00:00,14.1967274476,1.70948207773,0.0,0.515952687733,1.91011974705,1.79517293505,41.0455081878,41.0455081878
 01/29  24:00:00,14.4895749963,1.93164187384,0.0,0.586640440313,1.91011974705,1.79517293505,48.298949735,48.298949735
 01/30  01:00:00,15.6285957659,2.40113863122,0.0,0.6577734742,1.91011974705,2.3935639134,55.9283878377,55.9283878377
 01/30  02:00:00,15.7526017401,2.45604941301,0.0,0.726868666629,1.91011974705,2.3935639134,60.2777161404,60.2777161404
 01/30  03:00:00,16.2335110003,2.89224133404,0.0,0.771586005826,1.91011974705,2.3935639134,66.5031144486,66.5031144486
 01/30  04:00:00,16.0351322721,2.67152242081,0.0,0.793926190801,1.91011974705,2.3935639134,65.0834799746,65.0834799746
 01/30  05:00:00,16.5081964144,3.11495515824,0.0,0.82355759575,1.91011974705,2.3935639134,71.1944269311,71.1944269311
 01/30  06:00:00,16.3567433847,2.9298692281,0.0,0.857190496187,1.91011974705,2.3935639134,71.0389657346,71.0389657346
 01/30  07:00:00,27.6686355417,12.1569104148,0.0,2.94204146642,1.91011974705,2.3935639134,388.399855187,388.399855187
 01/30  08:00:00,31.6127239629,12.1569104148,0.0,2.89520673306,7.6404789882,4.7871278268,374.846243221,374.846243221
 01/30  09:00:00,41.9618527402,12.1569104148,0.0,2.326271158,19.1011974705,8.3774736969,347.844725848,347.844725848
 01/30  10:00:00,59.0137667765,12.1569104148,0.0,1.70366330445,34.3821554469,10.7710376103,300.970199345,300.970199345
 01/30  11:00:00,58.640374638,12.1569104148,0.0,1.33027116594,34.3821554469,10.7710376103,282.068564432,282.068564432
 01/30  12:00:00,58.3376441782,12.1569104148,0.0,1.02754070618,34.3821554469,10.7710376103,259.321375901,259.321375901
 01/30  13:00:00,58.1696579462,12.1569104148,0.0,0.859554474183,34.3821554469,10.7710376103,243.462962151,243.462962151
 01/30  14:00:00,58.1070357153,12.1569104148,0.0,0.796932243284,34.3821554469,10.7710376103,234.212648904,234.212648904
 01/30  15:00:00,58.1165710118,12.1569104148,0.0,0.806467539775,34.3821554469,10.7710376103,225.838002732,225.838002732
 01/30  16:00:00,58.2483997481,12.1569104148,0.0,0.938296276081,34.3821554469,10.7710376103,219.725812934,219.725812934
 01/30  17:00:00,58.603327442,12.1569104148,0.0,1.29322397,34.3821554469,10.7710376103,227.257727445,227.257727445
 01/30  18:00:00,67.2082233097,12.1569104148,0.0,1.63211983769,34.3821554469,10.7710376103,242.655207794,242.655207794
 01/30  19:00:00,54.7515150994,12.1569104148,0.0,1.83291206636,22.9214369646,9.5742556536,257.716992418,257.716992418
 01/30  20:00:00,54.9417050259,12.1569104148,0.0,2.02310199283,22.9214369646,9.5742556536,280.738901291,280.738901291
 01/30  21:00:00,49.9890609694,12.1569104148,0.0,2.08747938715,19.1011974705,8.3774736969,288.833079146,288.833079146
 01/30  22:00:00,21.0663568469,0.263954156955,0.0,0.10879587499,7.6404789882,4.7871278268,8.00671811267,8.00671811267
 01/30  23:00:00,14.5073662669,1.47346081073,0.0,0.464221795763,1.91011974705,2.3935639134,38.8708456343,38.8708456343
 01/30  24:00:00,15.1753594305,1.98534784438,0.0,0.620327925674,1.91011974705,2.3935639134,47.6966417898,47.6966417898
 01/31  01:00:00,16.0218999173,2.75131817977,0.0,0.700898077029,1.91011974705,2.3935639134,67.1046878809,67.1046878809
 01/31  02:00:00,15.9434488152,2.60595618477,0.0,0.767808970024,1.91011974705,2.3935639134,61.1408942066,61.1408942066
 01/31  03:00:00,16.7996836608,3.39520946949,0.0,0.834790530897,1.91011974705,2.3935639134,81.3841355718,81.3841355718
 01/31  04:00:00,16.581059433,3.11659527771,0.0,0.894780494844,1.91011974705,2.3935639134,72.3601192184,72.3601192184
 01/31  05:00:00,17.3756816468,3.85757689772,0.0,0.948421088676,1.91011974705,2.3935639134,91.7561995214,91.7561995214
 01/31  06:00:00,16.9812818337,3.4233497647,0.0,0.988248408575,1.91011974705,2.3935639134,79.1882589182,79.1882589182
 01/31  07:00:00,27.6686355417,12.1569104148,0.0,2.94204146642,1.91011974705,2.3935639134,393.527486436,393.527486436
 01/31  08:00:00,30.2818920296,12.1569104148,0.0,2.94204146642,7.6404789882,4.7871278268,384.176452386,384.176452386
 01/31  09:00:00,42.3474971448,12.1569104148,0.0,2.71191556256,19.1011974705,8.3774736969,369.707518797,369.707518797
 01/31  10:00:00,59.217138977,12.1569104148,0.0,1.90703550497,34.3821554469,10.7710376103,327.75795992,327.75795992
 01/31  11:00:00,58.7542838504,12.1569104148,0.0,1.4441803784,34.3821554469,10.7710376103,300.422822964,300.422822964
 01/31  12:00:00,58.3937214262,12.1569104148,0.0,1.08361795416,34.3821554469,10.7710376103,270.15012908,270.15012908
 01/31  13:00:00,58.1662260826,12.1569104148,0.0,0.856122610601,34.3821554469,10.7710376103,246.983807451,246.983807451
 01/31  14:00:00,58.0449300386,12.1569104148,0.0,0.734826566582,34.3821554469,10.7710376103,230.891189751,230.891189751
 01/31  15:00:00,58.0220083579,12.1569104148,0.0,0.711904885844,34.3821554469,10.7710376103,219.489108264,219.489108264
 01/31  16:00:00,58.1163977068,12.1569104148,0.0,0.806294234716,34.3821554469,10.7710376103,209.167441352,209.167441352
 01/31  17:00:00,58.4442429118,12.1569104148,0.0,1.1341394398,34.3821554469,10.7710376103,211.78323468,211.78323468
 01/31  18:00:00,67.0744347645,12.1569104148,0.0,1.49833129243,34.3821554469,10.7710376103,225.92986334,225.92986334
 01/31  19:00:00,54.613027015,12.1569104148,0.0,1.69442398195,22.9214369646,9.5742556536,238.693037221,238.693037221
 01/31  20:00:00,54.7237810108,12.1569104148,0.0,1.80517797775,22.9214369646,9.5742556536,248.485394061,248.485394061
 01/31  21:00:00,49.7513129684,12.1569104148,0.0,1.84973138617,19.1011974705,8.3774736969,253.359979671,253.359979671
 01/31  22:00:00,20.9032286596,0.175243135842,0.0,0.0343787087368,7.6404789882,4.7871278268,5.37320825028,5.37320825028
 01/31  23:00:00,13.4016215577,0.545375739707,0.0,0.286562157508,1.91011974705,2.3935639134,16.7238730925,16.7238730925
 01/31  24:00:00,13.8822659591,0.912370682971,0.0,0.400211615658,1.91011974705,2.3935639134,25.5114528904,25.5114528904
 02/01  01:00:00,14.2089988031,1.18866654501,0.0,0.450648597605,1.91011974705,2.3935639134,31.0768773132,31.0768773132
 02/01  02:00:00,14.608399035,1.56086692577,0.0,0.477848448765,1.91011974705,2.3935639134,38.7052918669,38.7052918669
 02/01  03:00:00,14.4542923204,1.39634948053,0.0,0.488259179388,1.91011974705,2.3935639134,35.3459409894,35.3459409894
 02/01  04:00:00,14.766417605,1.70164745423,0.0,0.49508649033,1.91011974705,2.3935639134,41.29059379,41.29059379
 02/01  05:00:00,14.5481964206,1.47181286825,0.0,0.506699891909,1.91011974705,2.3935639134,36.7825071501,36.7825071501
 02/01  06:00:00,14.907040022,1.81888338917,0.0,0.518472972355,1.91011974705,2.3935639134,43.7009673912,43.7009673912
 02/01  07:00:00,27.2492859524,12.1569104148,0.0,2.5226918771,1.91011974705,2.3935639134,319.867071992,319.867071992
 02/01  08:00:00,29.3339116042,12.1569104148,0.0,1.99406104102,7.6404789882,4.7871278268,261.874379813,261.874379813
 02/01  09:00:00,41.3192414722,12.1569104148,0.0,1.68365988999,19.1011974705,8.3774736969,234.563962845,234.563962845
 02/01  10:00:00,58.3591925444,12.1569104148,0.0,1.04908907232,34.3821554469,10.7710376103,201.220728407,201.220728407
 02/01  11:00:00,57.9301506892,12.1569104148,0.0,0.620047217187,34.3821554469,10.7710376103,182.092994694,182.092994694
 02/01  12:00:00,57.6356606179,12.1569104148,0.0,0.325557145903,34.3821554469,10.7710376103,160.365647261,160.365647261
 02/01  13:00:00,57.4733222208,12.1569104148,0.0,0.163218748787,34.3821554469,10.7710376103,146.150683532,146.150683532
 02/01  14:00:00,57.3887656835,12.1569104148,0.0,0.0786622114886,34.3821554469,10.7710376103,135.472932001,135.472932001
 02/01  15:00:00,57.3716328646,12.1569104148,0.0,0.0615293926029,34.3821554469,10.7710376103,127.516300122,127.516300122
 02/01  16:00:00,57.4525122234,12.1569104148,0.0,0.142408751322,34.3821554469,10.7710376103,118.820693732,118.820693732
 02/01  17:00:00,57.7946754965,12.1569104148,0.0,0.484572024413,34.3821554469,10.7710376103,123.364221494,123.364221494
 02/01  18:00:00,66.4385453306,12.1569104148,0.0,0.862441858572,34.3821554469,10.7710376103,139.840932417,139.840932417
 02/01  19:00:00,53.9830997732,12.1569104148,0.0,1.06449674017,22.9214369646,9.5742556536,158.381104355,158.381104355
 02/01  20:00:00,54.1403759702,12.1569104148,0.0,1.22177293714,22.9214369646,9.5742556536,175.942828187,175.942828187
 02/01  21:00:00,49.2101284534,12.1569104148,0.0,1.30854687118,19.1011974705,8.3774736969,186.189864062,186.189864062
 02/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/01  23:00:00,12.7452506445,0.152263429081,0.0,0.0233035549231,1.91011974705,2.3935639134,4.59931357296,4.59931357296
 02/01  24:00:00,13.2034175648,0.447711569151,0.0,0.186022335239,1.91011974705,2.3935639134,13.6597889988,13.6597889988
 02/02  01:00:00,13.3210051302,0.45801036393,0.0,0.293311105827,1.91011974705,2.3935639134,13.9670869905,13.9670869905
 02/02  02:00:00,13.5946040946,0.671926412347,0.0,0.352994021761,1.91011974705,2.3935639134,20.7280057501,20.7280057501
 02/02  03:00:00,14.0995047174,1.13783818233,0.0,0.391982874645,1.91011974705,2.3935639134,28.1911815942,28.1911815942
 02/02  04:00:00,14.4439209851,1.45137086635,0.0,0.42286645833,1.91011974705,2.3935639134,36.6023767711,36.6023767711
 02/02  05:00:00,14.3459572736,1.33065483793,0.0,0.445618775251,1.91011974705,2.3935639134,32.5235438373,32.5235438373
 02/02  06:00:00,14.7368082138,1.69526012704,0.0,0.471864426274,1.91011974705,2.3935639134,41.8065715426,41.8065715426
 02/02  07:00:00,27.1984745011,12.1569104148,0.0,2.47188042576,1.91011974705,2.3935639134,317.984982486,317.984982486
 02/02  08:00:00,29.2642651465,12.1569104148,0.0,1.92441458332,7.6404789882,4.7871278268,256.448829945,256.448829945
 02/02  09:00:00,41.2645700548,12.1569104148,0.0,1.62898847255,19.1011974705,8.3774736969,226.082644216,226.082644216
 02/02  10:00:00,58.7126869614,12.1569104148,0.0,1.40258348934,34.3821554469,10.7710376103,192.885834384,192.885834384
 02/02  11:00:00,58.546833484,12.1569104148,0.0,1.23673001198,34.3821554469,10.7710376103,174.205302587,174.205302587
 02/02  12:00:00,58.4007567055,12.1569104148,0.0,1.09065323343,34.3821554469,10.7710376103,155.030727274,155.030727274
 02/02  13:00:00,58.3010020915,12.1569104148,0.0,0.990898619437,34.3821554469,10.7710376103,143.093063497,143.093063497
 02/02  14:00:00,58.2549613613,12.1569104148,0.0,0.944857889238,34.3821554469,10.7710376103,137.658717185,137.658717185
 02/02  15:00:00,58.2477170754,12.1569104148,0.0,0.937613603352,34.3821554469,10.7710376103,133.242690076,133.242690076
 02/02  16:00:00,58.2240037144,12.1569104148,0.0,0.913900242356,34.3821554469,10.7710376103,124.128418184,124.128418184
 02/02  17:00:00,58.2439940817,12.1569104148,0.0,0.933890609655,34.3821554469,10.7710376103,121.323965631,121.323965631
 02/02  18:00:00,65.1853736578,12.1569104148,0.0,0.986936852383,34.3821554469,10.7710376103,124.056073675,124.056073675
 02/02  19:00:00,53.9433524241,12.1569104148,0.0,1.02474939109,22.9214369646,9.5742556536,128.531764667,128.531764667
 02/02  20:00:00,53.9727955154,12.1569104148,0.0,1.05419248238,22.9214369646,9.5742556536,133.140949971,133.140949971
 02/02  21:00:00,48.9564208057,12.1569104148,0.0,1.05483922342,19.1011974705,8.3774736969,133.330638087,133.330638087
 02/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  24:00:00,12.6382043457,0.0405092401005,0.0,0.0280114451737,1.91011974705,2.3935639134,0.938935114729,0.938935114729
 02/03  01:00:00,12.8180557359,0.133668451485,0.0,0.114703623952,1.91011974705,2.3935639134,3.79797165729,3.79797165729
 02/03  02:00:00,12.9598866278,0.217659317752,0.0,0.172543649589,1.91011974705,2.3935639134,6.41875819188,6.41875819188
 02/03  03:00:00,13.0733507769,0.29435126116,0.0,0.209315855331,1.91011974705,2.3935639134,8.85035470798,8.85035470798
 02/03  04:00:00,13.1071482981,0.301524058053,0.0,0.235940579646,1.91011974705,2.3935639134,9.0388760526,9.0388760526
 02/03  05:00:00,13.2113841519,0.378170722623,0.0,0.263529768867,1.91011974705,2.3935639134,11.4857564036,11.4857564036
 02/03  06:00:00,13.235809398,0.372008100553,0.0,0.294117636948,1.91011974705,2.3935639134,11.2473285748,11.2473285748
 02/03  07:00:00,26.844790245,12.1569104148,0.0,2.11819616968,1.91011974705,2.3935639134,260.1367266,260.1367266
 02/03  08:00:00,29.0025080944,12.1569104148,0.0,1.66265753121,7.6404789882,4.7871278268,212.497216771,212.497216771
 02/03  09:00:00,41.0308664638,12.1569104148,0.0,1.39528488157,19.1011974705,8.3774736969,192.698453436,192.698453436
 02/03  10:00:00,58.488729169,12.1569104148,0.0,1.17862569698,34.3821554469,10.7710376103,167.255674745,167.255674745
 02/03  11:00:00,58.1031960011,12.1569104148,0.0,0.79309252906,34.3821554469,10.7710376103,153.587003245,153.587003245
 02/03  12:00:00,58.0366195316,12.1569104148,0.0,0.726516059551,34.3821554469,10.7710376103,138.892901589,138.892901589
 02/03  13:00:00,58.1082944544,12.1569104148,0.0,0.798190982387,34.3821554469,10.7710376103,128.858993318,128.858993318
 02/03  14:00:00,58.0786754779,12.1569104148,0.0,0.768572005899,34.3821554469,10.7710376103,118.388263092,118.388263092
 02/03  15:00:00,58.0341076117,12.1569104148,0.0,0.724004139623,34.3821554469,10.7710376103,108.943934234,108.943934234
 02/03  16:00:00,58.0583336707,12.1569104148,0.0,0.748230198673,34.3821554469,10.7710376103,102.105551541,102.105551541
 02/03  17:00:00,58.1057658098,12.1569104148,0.0,0.795662337754,34.3821554469,10.7710376103,103.386264004,103.386264004
 02/03  18:00:00,65.0592101667,12.1569104148,0.0,0.860773361314,34.3821554469,10.7710376103,108.163718117,108.163718117
 02/03  19:00:00,53.8293078082,12.1569104148,0.0,0.910704775192,22.9214369646,9.5742556536,114.986802259,114.986802259
 02/03  20:00:00,53.8917924204,12.1569104148,0.0,0.973189387352,22.9214369646,9.5742556536,123.500407039,123.500407039
 02/03  21:00:00,48.9136538419,12.1569104148,0.0,1.01207225964,19.1011974705,8.3774736969,128.931959537,128.931959537
 02/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  24:00:00,12.5720833297,0.00199635543574,0.0,0.000403313831823,1.91011974705,2.3935639134,0.0,0.0
 02/04  01:00:00,12.0785839977,0.0537335408147,0.0,0.0535577747879,1.91011974705,1.79517293505,1.28728013294,1.28728013294
 02/04  02:00:00,12.2274335586,0.139851212679,0.0,0.116289663777,1.91011974705,1.79517293505,3.97608804684,3.97608804684
 02/04  03:00:00,12.3523506565,0.224603910223,0.0,0.156454064226,1.91011974705,1.79517293505,6.65630980385,6.65630980385
 02/04  04:00:00,12.4021531292,0.248935387378,0.0,0.181925059685,1.91011974705,1.79517293505,7.41885356505,7.41885356505
 02/04  05:00:00,12.4628922991,0.290381788598,0.0,0.201217828414,1.91011974705,1.79517293505,8.71725623256,8.71725623256
 02/04  06:00:00,12.4914805558,0.302462821038,0.0,0.217725052675,1.91011974705,1.79517293505,9.10122832065,9.10122832065
 02/04  07:00:00,26.0504336992,12.1569104148,0.0,1.92223060225,1.91011974705,1.79517293505,239.716863719,239.716863719
 02/04  08:00:00,23.8121272399,12.1569104148,0.0,1.48929812748,3.8202394941,3.5903458701,191.252650255,191.252650255
 02/04  09:00:00,30.9066057967,12.1569104148,0.0,1.30506711605,11.4607184823,5.9839097835,175.599372067,175.599372067
 02/04  10:00:00,45.7769373453,12.1569104148,0.0,1.12433431229,22.9214369646,9.5742556536,154.314423998,154.314423998
 02/04  11:00:00,58.2756782941,12.1569104148,0.0,0.96557482203,34.3821554469,10.7710376103,140.644378081,140.644378081
 02/04  12:00:00,57.9328520479,12.1569104148,0.0,0.622748575827,34.3821554469,10.7710376103,127.244629308,127.244629308
 02/04  13:00:00,57.8854486503,12.1569104148,0.0,0.575345178278,34.3821554469,10.7710376103,122.315089642,122.315089642
 02/04  14:00:00,57.7972345576,12.1569104148,0.0,0.487131085607,34.3821554469,10.7710376103,119.572557225,119.572557225
 02/04  15:00:00,57.7303228802,12.1569104148,0.0,0.420219408109,34.3821554469,10.7710376103,117.519314053,117.519314053
 02/04  16:00:00,57.6781349083,12.1569104148,0.0,0.368031436247,34.3821554469,10.7710376103,114.876109885,114.876109885
 02/04  17:00:00,57.8737403648,12.1569104148,0.0,0.563636892726,34.3821554469,10.7710376103,116.411642159,116.411642159
 02/04  18:00:00,65.042270486,12.1569104148,0.0,0.843833680649,34.3821554469,10.7710376103,124.497278069,124.497278069
 02/04  19:00:00,48.9782164105,12.1569104148,0.0,1.07663482827,19.1011974705,8.3774736969,150.432731807,150.432731807
 02/04  20:00:00,39.1193399946,12.1569104148,0.0,1.25180131393,11.4607184823,5.9839097835,172.295047759,172.295047759
 02/04  21:00:00,39.2455905589,12.1569104148,0.0,1.37805187826,11.4607184823,5.9839097835,187.331728328,187.331728328
 02/04  22:00:00,29.3249286583,12.1569104148,0.0,1.49143287929,3.8202394941,3.5903458701,205.219032666,205.219032666
 02/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
