Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/04  24:00:00,12.3664933461,0.272478100235,0.0,0.122722563737,1.91011974705,1.79517293505,8.10906139375,8.10906139375
 02/05  01:00:00,12.6355859744,0.380818688561,0.0,0.283474603749,1.91011974705,1.79517293505,11.5164677653,11.5164677653
 02/05  02:00:00,12.9295435474,0.588921339821,0.0,0.369329525505,1.91011974705,1.79517293505,18.0135950303,18.0135950303
 02/05  03:00:00,13.2442565063,0.840739261914,0.0,0.432224562321,1.91011974705,1.79517293505,22.3980440285,22.3980440285
 02/05  04:00:00,13.6945216221,1.24359712791,0.0,0.47963181211,1.91011974705,1.79517293505,32.3705741243,32.3705741243
 02/05  05:00:00,13.9437252193,1.45823039616,0.0,0.514202141014,1.91011974705,1.79517293505,35.1019312962,35.1019312962
 02/05  06:00:00,14.0649105461,1.55156267508,0.0,0.542055188904,1.91011974705,1.79517293505,39.0969062499,39.0969062499
 02/05  07:00:00,14.3838810877,1.83545792244,0.0,0.57713048321,1.91011974705,1.79517293505,43.0033749252,43.0033749252
 02/05  08:00:00,8.9472004446,1.89609362306,0.0,0.59048080611,1.91011974705,1.79517293505,46.8535735555,46.8535735555
 02/05  09:00:00,21.9558048749,12.1569104148,0.0,2.38830909583,3.8202394941,3.5903458701,340.981514347,340.981514347
 02/05  10:00:00,21.0922061426,12.1569104148,0.0,1.52471036355,3.8202394941,3.5903458701,282.18153345,282.18153345
 02/05  11:00:00,35.7162465387,12.1569104148,0.0,1.09768640729,15.2809579764,7.1806917402,249.954385425,249.954385425
 02/05  12:00:00,35.4444759442,12.1569104148,0.0,0.825915812758,15.2809579764,7.1806917402,231.565373185,231.565373185
 02/05  13:00:00,45.2792669308,12.1569104148,0.0,0.626663897776,22.9214369646,9.5742556536,206.37555447,206.37555447
 02/05  14:00:00,45.1873018888,12.1569104148,0.0,0.534698855772,22.9214369646,9.5742556536,193.860653012,193.860653012
 02/05  15:00:00,45.1900388976,12.1569104148,0.0,0.537435864577,22.9214369646,9.5742556536,185.457977231,185.457977231
 02/05  16:00:00,45.3259300673,12.1569104148,0.0,0.673327034298,22.9214369646,9.5742556536,181.205720847,181.205720847
 02/05  17:00:00,45.6323752843,12.1569104148,0.0,0.979772251282,22.9214369646,9.5742556536,184.73433247,184.73433247
 02/05  18:00:00,42.0915467062,12.1569104148,0.0,0.584653241426,15.2809579764,7.1806917402,238.377449438,238.377449438
 02/05  19:00:00,33.6303918297,12.1569104148,0.0,0.779874599882,7.6404789882,4.7871278268,264.417405351,264.417405351
 02/05  20:00:00,12.073509189,0.10088054202,0.0,0.00133596483326,1.91011974705,1.79517293505,3.12558794861,3.12558794861
 02/05  21:00:00,12.6018416186,0.435918119005,0.0,0.194630817462,1.91011974705,1.79517293505,13.2542437861,13.2542437861
 02/05  22:00:00,13.0846449258,0.769507358425,0.0,0.343844885246,1.91011974705,1.79517293505,22.0772617715,22.0772617715
 02/05  23:00:00,13.8597902308,1.44335497038,0.0,0.44514257833,1.91011974705,1.79517293505,35.4226389874,35.4226389874
 02/05  24:00:00,14.2776639346,1.79665917255,0.0,0.509712079984,1.91011974705,1.79517293505,44.3094781892,44.3094781892
 02/06  01:00:00,15.0905980285,1.97169516964,0.0,0.549219198384,1.91011974705,2.3935639134,46.7877718328,46.7877718328
 02/06  02:00:00,15.3452132142,2.18117138813,0.0,0.59435816566,1.91011974705,2.3935639134,52.7207888367,52.7207888367
 02/06  03:00:00,15.5845492542,2.37716086861,0.0,0.637704725095,1.91011974705,2.3935639134,55.5473141731,55.5473141731
 02/06  04:00:00,15.7988189251,2.5469681509,0.0,0.68216711378,1.91011974705,2.3935639134,60.8454620479,60.8454620479
 02/06  05:00:00,16.0274727069,2.73437479123,0.0,0.723414255177,1.91011974705,2.3935639134,63.3642212542,63.3642212542
 02/06  06:00:00,16.1957276007,2.8645009292,0.0,0.761543011004,1.91011974705,2.3935639134,68.0374344133,68.0374344133
 02/06  07:00:00,27.6547274906,12.1569104148,0.0,2.92813341528,1.91011974705,2.3935639134,381.477865417,381.477865417
 02/06  08:00:00,29.9168804141,12.1569104148,0.0,2.57702985097,7.6404789882,4.7871278268,343.649671803,343.649671803
 02/06  09:00:00,41.6731706775,12.1569104148,0.0,2.03758909525,19.1011974705,8.3774736969,316.952310524,316.952310524
 02/06  10:00:00,58.7806041712,12.1569104148,0.0,1.47050069914,34.3821554469,10.7710376103,280.405050432,280.405050432
 02/06  11:00:00,58.3790058031,12.1569104148,0.0,1.06890233105,34.3821554469,10.7710376103,251.489076296,251.489076296
 02/06  12:00:00,58.0584174272,12.1569104148,0.0,0.748313955201,34.3821554469,10.7710376103,220.780743234,220.780743234
 02/06  13:00:00,57.8501589977,12.1569104148,0.0,0.540055525678,34.3821554469,10.7710376103,196.610096287,196.610096287
 02/06  14:00:00,57.729341835,12.1569104148,0.0,0.419238362911,34.3821554469,10.7710376103,178.243863904,178.243863904
 02/06  15:00:00,57.7029236597,12.1569104148,0.0,0.392820187687,34.3821554469,10.7710376103,169.79181636,169.79181636
 02/06  16:00:00,57.7983944003,12.1569104148,0.0,0.488290928249,34.3821554469,10.7710376103,162.061940787,162.061940787
 02/06  17:00:00,58.1337115225,12.1569104148,0.0,0.823608050459,34.3821554469,10.7710376103,166.294771396,166.294771396
 02/06  18:00:00,65.3457095752,12.1569104148,0.0,1.14727276981,34.3821554469,10.7710376103,178.78308906,178.78308906
 02/06  19:00:00,54.2579263315,12.1569104148,0.0,1.33932329844,22.9214369646,9.5742556536,193.577106574,193.577106574
 02/06  20:00:00,54.4021533661,12.1569104148,0.0,1.48355033304,22.9214369646,9.5742556536,208.611317373,208.611317373
 02/06  21:00:00,49.4716163487,12.1569104148,0.0,1.57003476644,19.1011974705,8.3774736969,219.42662377,219.42662377
 02/06  22:00:00,20.7417611026,0.0481542875702,0.0,0.0,7.6404789882,4.7871278268,1.52721447835,1.52721447835
 02/06  23:00:00,13.1888325527,0.459081383239,0.0,0.160067509049,1.91011974705,2.3935639134,13.9720818911,13.9720818911
 02/06  24:00:00,13.6557743756,0.729277301839,0.0,0.356813413283,1.91011974705,2.3935639134,20.8490400816,20.8490400816
 02/07  01:00:00,14.4903285205,1.4749312409,0.0,0.445713619145,1.91011974705,2.3935639134,37.3408817921,37.3408817921
 02/07  02:00:00,14.717718971,1.64320610723,0.0,0.50482920335,1.91011974705,2.3935639134,40.1702545937,40.1702545937
 02/07  03:00:00,15.3305671972,2.18914241637,0.0,0.571741120349,1.91011974705,2.3935639134,52.8947730723,52.8947730723
 02/07  04:00:00,15.4287307921,2.22690058184,0.0,0.632146549784,1.91011974705,2.3935639134,53.0547852578,53.0547852578
 02/07  05:00:00,15.9551825559,2.70398311285,0.0,0.681515782587,1.91011974705,2.3935639134,64.248350866,64.248350866
 02/07  06:00:00,15.875984681,2.58592652037,0.0,0.720374500158,1.91011974705,2.3935639134,60.9196044417,60.9196044417
 02/07  07:00:00,27.6486213738,12.1569104148,0.0,2.92202729853,1.91011974705,2.3935639134,380.872230601,380.872230601
 02/07  08:00:00,29.8882936466,12.1569104148,0.0,2.54844308341,7.6404789882,4.7871278268,339.44419325,339.44419325
 02/07  09:00:00,41.7285182219,12.1569104148,0.0,2.09293663963,19.1011974705,8.3774736969,310.386548675,310.386548675
 02/07  10:00:00,59.1315951781,12.1569104148,0.0,1.82149170609,34.3821554469,10.7710376103,274.457048241,274.457048241
 02/07  11:00:00,58.9152918046,12.1569104148,0.0,1.60518833252,34.3821554469,10.7710376103,250.279063449,250.279063449
 02/07  12:00:00,58.8365062123,12.1569104148,0.0,1.52640274024,34.3821554469,10.7710376103,224.486988814,224.486988814
 02/07  13:00:00,58.7408239237,12.1569104148,0.0,1.43072045167,34.3821554469,10.7710376103,207.33531754,207.33531754
 02/07  14:00:00,58.596466303,12.1569104148,0.0,1.28636283092,34.3821554469,10.7710376103,190.784691986,190.784691986
 02/07  15:00:00,58.5276640499,12.1569104148,0.0,1.21756057787,34.3821554469,10.7710376103,177.213981642,177.213981642
 02/07  16:00:00,58.4640900219,12.1569104148,0.0,1.15398654982,34.3821554469,10.7710376103,166.232311312,166.232311312
 02/07  17:00:00,58.5128437555,12.1569104148,0.0,1.20274028343,34.3821554469,10.7710376103,163.104801044,163.104801044
 02/07  18:00:00,65.4819411284,12.1569104148,0.0,1.28350432299,34.3821554469,10.7710376103,165.560247196,165.560247196
 02/07  19:00:00,54.2484209262,12.1569104148,0.0,1.32981789318,22.9214369646,9.5742556536,170.268843112,170.268843112
 02/07  20:00:00,54.2989069635,12.1569104148,0.0,1.38030393049,22.9214369646,9.5742556536,177.210151734,177.210151734
 02/07  21:00:00,49.3245201592,12.1569104148,0.0,1.42293857696,19.1011974705,8.3774736969,182.915536182,182.915536182
 02/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/07  23:00:00,12.8806668172,0.212105482999,0.0,0.0988776737164,1.91011974705,2.3935639134,6.29682956671,6.29682956671
 02/07  24:00:00,13.1680552165,0.357094614499,0.0,0.241276941564,1.91011974705,2.3935639134,10.7842740441,10.7842740441
 02/08  01:00:00,13.3372323067,0.458790598152,0.0,0.308758048109,1.91011974705,2.3935639134,13.9695689707,13.9695689707
 02/08  02:00:00,13.4105443257,0.490340155912,0.0,0.350520509383,1.91011974705,2.3935639134,14.9890486642,14.9890486642
 02/08  03:00:00,13.5133513886,0.562311542539,0.0,0.381356185653,1.91011974705,2.3935639134,17.2356101227,17.2356101227
 02/08  04:00:00,13.5527139574,0.567134512633,0.0,0.415895784279,1.91011974705,2.3935639134,17.4270574423,17.4270574423
 02/08  05:00:00,14.0883709311,1.07535689987,0.0,0.443330370789,1.91011974705,2.3935639134,27.642178196,27.642178196
 02/08  06:00:00,14.1557414351,1.12284774634,0.0,0.463210028273,1.91011974705,2.3935639134,28.4488601277,28.4488601277
 02/08  07:00:00,27.1446672369,12.1569104148,0.0,2.41807316158,1.91011974705,2.3935639134,298.288245078,298.288245078
 02/08  08:00:00,27.8340614356,12.1569104148,0.0,1.8718775391,7.6404789882,4.7871278268,242.759784641,242.759784641
 02/08  09:00:00,41.0191056193,12.1569104148,0.0,1.38352403704,19.1011974705,8.3774736969,215.60764996,215.60764996
 02/08  10:00:00,58.1717258618,12.1569104148,0.0,0.861622389714,34.3821554469,10.7710376103,182.839121101,182.839121101
 02/08  11:00:00,57.8373357354,12.1569104148,0.0,0.52723226336,34.3821554469,10.7710376103,163.765051361,163.765051361
 02/08  12:00:00,57.562991608,12.1569104148,0.0,0.252888135923,34.3821554469,10.7710376103,141.044852826,141.044852826
 02/08  13:00:00,57.4050304691,12.1569104148,0.0,0.0949269970635,34.3821554469,10.7710376103,125.914494892,125.914494892
 02/08  14:00:00,57.3485365488,12.1569104148,0.0,0.0384330767108,34.3821554469,10.7710376103,113.701593938,113.701593938
 02/08  15:00:00,57.3228037716,12.1569104148,0.0,0.0127002995113,34.3821554469,10.7710376103,106.528970956,106.528970956
 02/08  16:00:00,57.4461728127,12.1569104148,0.0,0.136069340682,34.3821554469,10.7710376103,101.732425639,101.732425639
 02/08  17:00:00,57.7685643936,12.1569104148,0.0,0.458460921578,34.3821554469,10.7710376103,104.178667201,104.178667201
 02/08  18:00:00,64.9035924845,12.1569104148,0.0,0.705155679147,34.3821554469,10.7710376103,111.872643689,111.872643689
 02/08  19:00:00,53.7357979,12.1569104148,0.0,0.817194866942,22.9214369646,9.5742556536,120.291394662,120.291394662
 02/08  20:00:00,53.8413596301,12.1569104148,0.0,0.922756597078,22.9214369646,9.5742556536,131.507937429,131.507937429
 02/08  21:00:00,48.8819788554,12.1569104148,0.0,0.980397273183,19.1011974705,8.3774736969,137.837332781,137.837332781
 02/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  01:00:00,12.6462605719,0.0603700136038,0.0,0.0162068978869,1.91011974705,2.3935639134,1.64972171819,1.64972171819
 02/09  02:00:00,12.7646798936,0.125446150679,0.0,0.0695500824888,1.91011974705,2.3935639134,3.59111697979,3.59111697979
 02/09  03:00:00,12.9010282975,0.219601617551,0.0,0.111743019505,1.91011974705,2.3935639134,6.51321075972,6.51321075972
 02/09  04:00:00,12.9560553316,0.237830423731,0.0,0.148541247465,1.91011974705,2.3935639134,7.09506125871,7.09506125871
 02/09  05:00:00,13.0627351747,0.318896216912,0.0,0.174155297306,1.91011974705,2.3935639134,9.61407516628,9.61407516628
 02/09  06:00:00,13.0640073634,0.295871080618,0.0,0.198452622342,1.91011974705,2.3935639134,8.92114115324,8.92114115324
 02/09  07:00:00,26.6226125165,12.1569104148,0.0,1.89601844119,1.91011974705,2.3935639134,244.340757405,244.340757405
 02/09  08:00:00,27.3807997375,12.1569104148,0.0,1.41861584095,7.6404789882,4.7871278268,190.339466609,190.339466609
 02/09  09:00:00,40.5850947656,12.1569104148,0.0,0.949513183323,19.1011974705,8.3774736969,163.235406715,163.235406715
 02/09  10:00:00,57.7254274764,12.1569104148,0.0,0.415324004373,34.3821554469,10.7710376103,124.857718267,124.857718267
 02/09  11:00:00,57.377445638,12.152917704,0.0,0.0713348768117,34.3821554469,10.7710376103,100.747702059,100.747702059
 02/09  12:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,74.8220044265,74.8220044265
 02/09  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,57.133101037,57.133101037
 02/09  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,49.0400424098,49.0400424098
 02/09  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,42.5897410454,42.5897410454
 02/09  16:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,35.4282789382,35.4282789382
 02/09  17:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,39.7695005812,39.7695005812
 02/09  18:00:00,64.3526661321,12.1549140594,0.0,0.15622568213,34.3821554469,10.7710376103,53.2784528657,53.2784528657
 02/09  19:00:00,53.2969292658,12.1569104148,0.0,0.378326232767,22.9214369646,9.5742556536,64.9109120475,64.9109120475
 02/09  20:00:00,53.4142166393,12.1569104148,0.0,0.495613606282,22.9214369646,9.5742556536,77.3184878208,77.3184878208
 02/09  21:00:00,48.4742530986,12.1569104148,0.0,0.572671516328,19.1011974705,8.3774736969,87.4524607488,87.4524607488
 02/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  04:00:00,12.6647154195,0.0830660256737,0.0,0.0119657333956,1.91011974705,2.3935639134,2.37588467267,2.37588467267
 02/10  05:00:00,12.7737979979,0.129034639951,0.0,0.0750796975327,1.91011974705,2.3935639134,3.6935210607,3.6935210607
 02/10  06:00:00,12.9538305894,0.259429024158,0.0,0.124717904812,1.91011974705,2.3935639134,7.77540391613,7.77540391613
 02/10  07:00:00,26.5542712891,12.1569104148,0.0,1.82767721385,1.91011974705,2.3935639134,237.691446997,237.691446997
 02/10  08:00:00,27.3222113415,12.1569104148,0.0,1.36002744494,7.6404789882,4.7871278268,188.484301874,188.484301874
 02/10  09:00:00,40.538419652,12.1569104148,0.0,0.902838069776,19.1011974705,8.3774736969,163.066168358,163.066168358
 02/10  10:00:00,57.7043213218,12.1569104148,0.0,0.394217849769,34.3821554469,10.7710376103,126.122465505,126.122465505
 02/10  11:00:00,57.400297139,12.1549140594,0.0,0.0921900224284,34.3821554469,10.7710376103,103.324478151,103.324478151
 02/10  12:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,79.7096078417,79.7096078417
 02/10  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,63.5801198798,63.5801198798
 02/10  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,47.7696323308,47.7696323308
 02/10  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,36.1401816123,36.1401816123
 02/10  16:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,29.4606038,29.4606038
 02/10  17:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,33.2590355057,33.2590355057
 02/10  18:00:00,62.9029535952,12.152917704,0.0,0.0861761673965,34.3821554469,10.7710376103,44.0325266111,44.0325266111
 02/10  19:00:00,53.2237482654,12.1569104148,0.0,0.305145232392,22.9214369646,9.5742556536,56.0842966538,56.0842966538
 02/10  20:00:00,53.3090825436,12.1569104148,0.0,0.390479510574,22.9214369646,9.5742556536,62.159362047,62.159362047
 02/10  21:00:00,48.3373839707,12.1569104148,0.0,0.435802388446,19.1011974705,8.3774736969,66.9888578609,66.9888578609
 02/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  07:00:00,25.6264103651,12.1569104148,0.0,1.49820726814,1.91011974705,1.79517293505,195.489064319,195.489064319
 02/11  08:00:00,22.0846823488,12.1569104148,0.0,1.1395199031,3.8202394941,3.5903458701,160.203024142,160.203024142
 02/11  09:00:00,30.4634078321,12.1569104148,0.0,0.861869151451,11.4607184823,5.9839097835,144.214188022,144.214188022
 02/11  10:00:00,45.0756062605,12.1569104148,0.0,0.423003227493,22.9214369646,9.5742556536,110.253632469,110.253632469
 02/11  11:00:00,57.4225368706,12.1549140594,0.0,0.114429753988,34.3821554469,10.7710376103,83.5361596172,83.5361596172
 02/11  12:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,60.5973688379,60.5973688379
 02/11  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,45.262948702,45.262948702
 02/11  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,34.1413564407,34.1413564407
 02/11  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,26.0162601318,26.0162601318
 02/11  16:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,19.9150998453,19.9150998453
 02/11  17:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,19.9857371076,19.9857371076
 02/11  18:00:00,62.8491613627,12.1509213485,0.0,0.0343802903359,34.3821554469,10.7710376103,35.1058073608,35.1058073608
 02/11  19:00:00,48.23490458,12.1569104148,0.0,0.333322997756,19.1011974705,8.3774736969,66.2978968123,66.2978968123
 02/11  20:00:00,38.3424195066,12.1569104148,0.0,0.474880825963,11.4607184823,5.9839097835,80.6192020135,80.6192020135
 02/11  21:00:00,38.399001751,12.1569104148,0.0,0.53146307031,11.4607184823,5.9839097835,85.3627628249,85.3627628249
 02/11  22:00:00,28.4250897257,12.1569104148,0.0,0.591593946622,3.8202394941,3.5903458701,95.3753095637,95.3753095637
 02/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  09:00:00,20.9519103298,12.1569104148,0.0,1.38441455075,3.8202394941,3.5903458701,186.628166277,186.628166277
 02/12  10:00:00,20.5261316612,12.1569104148,0.0,0.958635882152,3.8202394941,3.5903458701,141.737559133,141.737559133
 02/12  11:00:00,35.4100366298,12.1569104148,0.0,0.791476498323,15.2809579764,7.1806917402,122.646827662,122.646827662
 02/12  12:00:00,35.3111358544,12.1569104148,0.0,0.69257572299,15.2809579764,7.1806917402,114.782823736,114.782823736
 02/12  13:00:00,45.2409575961,12.1569104148,0.0,0.58835456304,22.9214369646,9.5742556536,99.477256874,99.477256874
 02/12  14:00:00,45.2387653218,12.1569104148,0.0,0.586162288736,22.9214369646,9.5742556536,94.4443982952,94.4443982952
 02/12  15:00:00,45.2547189172,12.1569104148,0.0,0.602115884195,22.9214369646,9.5742556536,92.7767259479,92.7767259479
 02/12  16:00:00,45.2790409246,12.1569104148,0.0,0.626437891524,22.9214369646,9.5742556536,91.9000440695,91.9000440695
 02/12  17:00:00,45.3274417006,12.1569104148,0.0,0.674838667513,22.9214369646,9.5742556536,94.4317594141,94.4317594141
 02/12  18:00:00,40.5114973324,12.1569104148,0.0,0.382270534244,15.2809579764,7.1806917402,125.460147925,125.460147925
 02/12  19:00:00,33.3078602092,12.1569104148,0.0,0.457342979382,7.6404789882,4.7871278268,138.226796898,138.226796898
 02/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/13  01:00:00,12.5972009655,0.0119781326144,0.0,0.0155391724101,1.91011974705,2.3935639134,0.0,0.0
 02/13  02:00:00,12.6580909722,0.035556994303,0.0,0.0528503174504,1.91011974705,2.3935639134,0.725888774256,0.725888774256
 02/13  03:00:00,12.7006396201,0.0517351920179,0.0,0.079220767618,1.91011974705,2.3935639134,1.22837978693,1.22837978693
 02/13  04:00:00,12.7585700343,0.0849268938295,0.0,0.103959480003,1.91011974705,2.3935639134,2.2392157235,2.2392157235
 02/13  05:00:00,12.7899185832,0.0965898047776,0.0,0.123645117994,1.91011974705,2.3935639134,2.6083632214,2.6083632214
 02/13  06:00:00,12.8867275227,0.169094964158,0.0,0.147948898122,1.91011974705,2.3935639134,4.88128353624,4.88128353624
 02/13  07:00:00,26.5155465958,12.1569104148,0.0,1.78895252049,1.91011974705,2.3935639134,220.081187673,220.081187673
 02/13  08:00:00,27.3157708092,12.1569104148,0.0,1.35358691271,7.6404789882,4.7871278268,171.46542407,171.46542407
 02/13  09:00:00,40.7840934465,12.1569104148,0.0,1.14851186423,19.1011974705,8.3774736969,151.737861619,151.737861619
 02/13  10:00:00,58.2516280683,12.1569104148,0.0,0.941524596265,34.3821554469,10.7710376103,126.983688521,126.983688521
 02/13  11:00:00,58.1512654564,12.1569104148,0.0,0.841161984356,34.3821554469,10.7710376103,116.665691075,116.665691075
 02/13  12:00:00,57.9739114153,12.1569104148,0.0,0.663807943273,34.3821554469,10.7710376103,102.766056583,102.766056583
 02/13  13:00:00,57.6809350639,12.1569104148,0.0,0.370831591853,34.3821554469,10.7710376103,91.0080833768,91.0080833768
 02/13  14:00:00,57.4870435882,12.1569104148,0.0,0.176940116176,34.3821554469,10.7710376103,85.2150573144,85.2150573144
 02/13  15:00:00,57.4686320995,12.1569104148,0.0,0.158528627467,34.3821554469,10.7710376103,83.2860583984,83.2860583984
 02/13  16:00:00,57.6533771523,12.1569104148,0.0,0.343273680261,34.3821554469,10.7710376103,81.5915965257,81.5915965257
 02/13  17:00:00,57.7907978846,12.1569104148,0.0,0.480694412553,34.3821554469,10.7710376103,86.287972157,86.287972157
 02/13  18:00:00,63.501741847,12.1569104148,0.0,0.680971708321,34.3821554469,10.7710376103,100.100032382,100.100032382
 02/13  19:00:00,53.7447546166,12.1569104148,0.0,0.826151583575,22.9214369646,9.5742556536,113.835298644,113.835298644
 02/13  20:00:00,53.8559735838,12.1569104148,0.0,0.937370550743,22.9214369646,9.5742556536,126.231572691,126.231572691
 02/13  21:00:00,48.8834489675,12.1569104148,0.0,0.981867385225,19.1011974705,8.3774736969,132.286404602,132.286404602
 02/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  24:00:00,12.5716800159,0.00199635543574,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  01:00:00,12.7210459627,0.083021899391,0.0,0.0683404028886,1.91011974705,2.3935639134,2.18606851643,2.18606851643
 02/14  02:00:00,12.8905006916,0.172674358299,0.0,0.148142672847,1.91011974705,2.3935639134,4.99266770793,4.99266770793
 02/14  03:00:00,13.0108693443,0.258937157324,0.0,0.182248526497,1.91011974705,2.3935639134,7.72597904668,7.72597904668
 02/14  04:00:00,13.0126513833,0.243191735991,0.0,0.199775986888,1.91011974705,2.3935639134,7.20467169734,7.20467169734
 02/14  05:00:00,13.1038207595,0.320721604559,0.0,0.213415494484,1.91011974705,2.3935639134,9.65786738551,9.65786738551
 02/14  06:00:00,13.0829117095,0.285519261111,0.0,0.227708787929,1.91011974705,2.3935639134,8.5246519863,8.5246519863
 02/14  07:00:00,26.6967615089,12.1569104148,0.0,1.97016743364,1.91011974705,2.3935639134,249.617426944,249.617426944
 02/14  08:00:00,27.5040023431,12.1569104148,0.0,1.54181844658,7.6404789882,4.7871278268,198.284398814,198.284398814
 02/14  09:00:00,40.9810548977,12.1569104148,0.0,1.34547331542,19.1011974705,8.3774736969,177.594873806,177.594873806
 02/14  10:00:00,58.4293367928,12.1569104148,0.0,1.11923332074,34.3821554469,10.7710376103,153.447951924,153.447951924
 02/14  11:00:00,58.1675099475,12.1569104148,0.0,0.857406475454,34.3821554469,10.7710376103,143.836056651,143.836056651
 02/14  12:00:00,58.0915905967,12.1569104148,0.0,0.78148712465,34.3821554469,10.7710376103,133.651355926,133.651355926
 02/14  13:00:00,58.0921221231,12.1569104148,0.0,0.782018651103,34.3821554469,10.7710376103,129.585684333,129.585684333
 02/14  14:00:00,57.9442645535,12.1569104148,0.0,0.634161081463,34.3821554469,10.7710376103,122.755134561,122.755134561
 02/14  15:00:00,58.0339105132,12.1569104148,0.0,0.723807041161,34.3821554469,10.7710376103,121.705676939,121.705676939
 02/14  16:00:00,58.1178065402,12.1569104148,0.0,0.807703068184,34.3821554469,10.7710376103,119.348380573,119.348380573
 02/14  17:00:00,58.2061575019,12.1569104148,0.0,0.896054029864,34.3821554469,10.7710376103,122.677145899,122.677145899
 02/14  18:00:00,63.8264441939,12.1569104148,0.0,1.00567405523,34.3821554469,10.7710376103,130.91323487,130.91323487
 02/14  19:00:00,54.0040230144,12.1569104148,0.0,1.08541998139,22.9214369646,9.5742556536,139.285879083,139.285879083
 02/14  20:00:00,54.0995216105,12.1569104148,0.0,1.18091857748,22.9214369646,9.5742556536,151.866719228,151.866719228
 02/14  21:00:00,49.1498281841,12.1569104148,0.0,1.24824660184,19.1011974705,8.3774736969,161.033414404,161.033414404
 02/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/14  23:00:00,12.6132969378,0.0304436924373,0.0,0.0131695849388,1.91011974705,2.3935639134,0.813978726791,0.813978726791
 02/14  24:00:00,12.8811498302,0.170347291803,0.0,0.141118877973,1.91011974705,2.3935639134,4.91116743755,4.91116743755
 02/15  01:00:00,13.1330562967,0.321038062927,0.0,0.242334573294,1.91011974705,2.3935639134,9.60536055706,9.60536055706
 02/15  02:00:00,13.3400440952,0.44497976911,0.0,0.325380665673,1.91011974705,2.3935639134,13.5563465435,13.5563465435
 02/15  03:00:00,13.5152971803,0.548418303119,0.0,0.397195216682,1.91011974705,2.3935639134,16.722117147,16.722117147
 02/15  04:00:00,13.9303819087,0.91930118259,0.0,0.441397065656,1.91011974705,2.3935639134,24.7299840203,24.7299840203
 02/15  05:00:00,14.3664069401,1.32323388184,0.0,0.473489397765,1.91011974705,2.3935639134,32.510485694,32.510485694
 02/15  06:00:00,14.3704189334,1.29821765467,0.0,0.502517618262,1.91011974705,2.3935639134,32.749828553,32.749828553
 02/15  07:00:00,27.2899238709,12.1569104148,0.0,2.56332979564,1.91011974705,2.3935639134,321.677503148,321.677503148
 02/15  08:00:00,28.0118325149,12.1569104148,0.0,2.04964861839,7.6404789882,4.7871278268,269.989985737,269.989985737
 02/15  09:00:00,41.1677329662,12.1569104148,0.0,1.532151384,19.1011974705,8.3774736969,238.341117512,238.341117512
 02/15  10:00:00,58.283623454,12.1569104148,0.0,0.97351998195,34.3821554469,10.7710376103,198.583638811,198.583638811
 02/15  11:00:00,57.9582227399,12.1569104148,0.0,0.648119267901,34.3821554469,10.7710376103,177.731195138,177.731195138
 02/15  12:00:00,57.7329498776,12.1569104148,0.0,0.422846405607,34.3821554469,10.7710376103,158.098199278,158.098199278
 02/15  13:00:00,57.5974519157,12.1569104148,0.0,0.287348443656,34.3821554469,10.7710376103,145.062929276,145.062929276
 02/15  14:00:00,57.5050687747,12.1569104148,0.0,0.194965302678,34.3821554469,10.7710376103,133.846253774,133.846253774
 02/15  15:00:00,57.4662556212,12.1569104148,0.0,0.156152149172,34.3821554469,10.7710376103,125.909696351,125.909696351
 02/15  16:00:00,57.5529654546,12.1569104148,0.0,0.242861982595,34.3821554469,10.7710376103,119.824060287,119.824060287
 02/15  17:00:00,57.8565703849,12.1569104148,0.0,0.546466912833,34.3821554469,10.7710376103,122.455461922,122.455461922
 02/15  18:00:00,63.6720678968,12.1569104148,0.0,0.851297758047,34.3821554469,10.7710376103,135.575932746,135.575932746
 02/15  19:00:00,53.9427604258,12.1569104148,0.0,1.02415739278,22.9214369646,9.5742556536,150.12014454,150.12014454
 02/15  20:00:00,54.0949352276,12.1569104148,0.0,1.17633219455,22.9214369646,9.5742556536,166.96286817,166.96286817
 02/15  21:00:00,49.2116631112,12.1569104148,0.0,1.31008152894,19.1011974705,8.3774736969,184.142105857,184.142105857
 02/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/15  23:00:00,12.7253992826,0.132365470322,0.0,0.0233501517798,1.91011974705,2.3935639134,3.9643238712,3.9643238712
 02/15  24:00:00,13.0968518407,0.342309108436,0.0,0.184859071837,1.91011974705,2.3935639134,10.3018462336,10.3018462336
 02/16  01:00:00,13.3928598809,0.522029385612,0.0,0.301146834874,1.91011974705,2.3935639134,15.9857348905,15.9857348905
 02/16  02:00:00,13.8328620774,0.874860128194,0.0,0.388318288709,1.91011974705,2.3935639134,23.2479769747,23.2479769747
 02/16  03:00:00,14.3504560653,1.32702819853,0.0,0.453744206348,1.91011974705,2.3935639134,34.0455449241,34.0455449241
 02/16  04:00:00,14.8464798645,1.77043464724,0.0,0.506361556838,1.91011974705,2.3935639134,41.9116301625,41.9116301625
 02/16  05:00:00,15.0143216648,1.87498238529,0.0,0.569655619064,1.91011974705,2.3935639134,46.4058931254,46.4058931254
 02/16  06:00:00,15.4339640756,2.26353065996,0.0,0.60074975517,1.91011974705,2.3935639134,52.535439903,52.535439903
 02/16  07:00:00,27.4991649318,12.1569104148,0.0,2.77257085654,1.91011974705,2.3935639134,358.117933307,358.117933307
 02/16  08:00:00,26.8184620807,12.1569104148,0.0,2.23394485089,7.6404789882,4.7871278268,303.102766661,303.102766661
 02/16  09:00:00,41.2999963533,12.1569104148,0.0,1.66441477107,19.1011974705,8.3774736969,263.689420971,263.689420971
 02/16  10:00:00,58.4027129765,12.1569104148,0.0,1.09260950445,34.3821554469,10.7710376103,221.665718635,221.665718635
 02/16  11:00:00,58.0404588048,12.1569104148,0.0,0.730355332776,34.3821554469,10.7710376103,195.256806095,195.256806095
 02/16  12:00:00,57.7816044269,12.1569104148,0.0,0.471500954833,34.3821554469,10.7710376103,164.691667953,164.691667953
 02/16  13:00:00,57.6625056239,12.1569104148,0.0,0.352402151857,34.3821554469,10.7710376103,142.255280769,142.255280769
 02/16  14:00:00,57.5963705704,12.1569104148,0.0,0.286267098392,34.3821554469,10.7710376103,128.252527236,128.252527236
 02/16  15:00:00,57.5603166772,12.1569104148,0.0,0.250213205163,34.3821554469,10.7710376103,121.563873598,121.563873598
 02/16  16:00:00,57.6915790888,12.1569104148,0.0,0.381475616738,34.3821554469,10.7710376103,114.437863844,114.437863844
 02/16  17:00:00,57.9250586463,12.1569104148,0.0,0.614955174272,34.3821554469,10.7710376103,114.723459188,114.723459188
 02/16  18:00:00,63.6220492569,12.1569104148,0.0,0.801279118225,34.3821554469,10.7710376103,123.35637079,123.35637079
 02/16  19:00:00,53.8215345816,12.1569104148,0.0,0.902931548582,22.9214369646,9.5742556536,131.251810015,131.251810015
 02/16  20:00:00,53.8988440531,12.1569104148,0.0,0.980241020024,22.9214369646,9.5742556536,139.178010201,139.178010201
 02/16  21:00:00,48.9389544216,12.1569104148,0.0,1.03737283937,19.1011974705,8.3774736969,146.04963409,146.04963409
 02/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  24:00:00,12.5716800159,0.00199635543574,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  01:00:00,12.7456064069,0.128530303044,0.0,0.0473924434503,1.91011974705,2.3935639134,3.66045455326,3.66045455326
 02/17  02:00:00,12.8700142053,0.196617751086,0.0,0.103712793784,1.91011974705,2.3935639134,5.81320010853,5.81320010853
 02/17  03:00:00,12.9711367896,0.266479250004,0.0,0.134973879168,1.91011974705,2.3935639134,7.9609416062,7.9609416062
 02/17  04:00:00,12.995546072,0.262454676542,0.0,0.163407734972,1.91011974705,2.3935639134,7.86301499562,7.86301499562
 02/17  05:00:00,13.0829737799,0.331298390292,0.0,0.18199172913,1.91011974705,2.3935639134,9.9945452469,9.9945452469
 02/17  06:00:00,13.0579962041,0.297170290511,0.0,0.191142253121,1.91011974705,2.3935639134,8.95564679891,8.95564679891
 02/17  07:00:00,26.6009535446,12.1569104148,0.0,1.87435946932,1.91011974705,2.3935639134,241.951471963,241.951471963
 02/17  08:00:00,26.0207204218,12.1569104148,0.0,1.43620319197,7.6404789882,4.7871278268,191.103433182,191.103433182
 02/17  09:00:00,40.7746038604,12.1569104148,0.0,1.13902227817,19.1011974705,8.3774736969,166.938276691,166.938276691
 02/17  10:00:00,58.146396256,12.1569104148,0.0,0.836292783956,34.3821554469,10.7710376103,135.863618566,135.863618566
 02/17  11:00:00,57.9584557981,12.1569104148,0.0,0.648352326051,34.3821554469,10.7710376103,120.677662915,120.677662915
 02/17  12:00:00,57.6384731057,12.1569104148,0.0,0.328369633624,34.3821554469,10.7710376103,99.6020626896,99.6020626896
 02/17  13:00:00,57.6450096062,12.1569104148,0.0,0.334906134188,34.3821554469,10.7710376103,89.6428368274,89.6428368274
 02/17  14:00:00,57.70733903,12.1569104148,0.0,0.397235557985,34.3821554469,10.7710376103,83.0589447354,83.0589447354
 02/17  15:00:00,57.6972499087,12.1569104148,0.0,0.387146436668,34.3821554469,10.7710376103,78.2905814342,78.2905814342
 02/17  16:00:00,57.73463067,12.1569104148,0.0,0.424527197914,34.3821554469,10.7710376103,72.1846341995,72.1846341995
 02/17  17:00:00,57.7761672912,12.1569104148,0.0,0.466063819196,34.3821554469,10.7710376103,73.4818270398,73.4818270398
 02/17  18:00:00,62.027660759,12.1569104148,0.0,0.584557287001,34.3821554469,10.7710376103,82.8672852189,82.8672852189
 02/17  19:00:00,53.6180364263,12.1569104148,0.0,0.699433393301,22.9214369646,9.5742556536,95.4442612042,95.4442612042
 02/17  20:00:00,53.7217624247,12.1569104148,0.0,0.803159391671,22.9214369646,9.5742556536,108.523891162,108.523891162
 02/17  21:00:00,48.7507064108,12.1569104148,0.0,0.849124828538,19.1011974705,8.3774736969,113.964484843,113.964484843
 02/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/18  01:00:00,11.9736014785,0.00199635543574,0.0,0.000312440938186,1.91011974705,1.79517293505,0.0,0.0
 02/18  02:00:00,12.0500665316,0.0377551801393,0.0,0.0410186693134,1.91011974705,1.79517293505,0.793044589666,0.793044589666
 02/18  03:00:00,12.1981101468,0.124549364823,0.0,0.102268099922,1.91011974705,1.79517293505,3.50425950443,3.50425950443
 02/18  04:00:00,12.3365123994,0.20967493975,0.0,0.155544777592,1.91011974705,1.79517293505,6.18996894228,6.18996894228
 02/18  05:00:00,12.4637865477,0.291014559692,0.0,0.20147930594,1.91011974705,1.79517293505,8.70468637264,8.70468637264
 02/18  06:00:00,12.5687946676,0.354861607394,0.0,0.242640378093,1.91011974705,1.79517293505,10.7671282288,10.7671282288
 02/18  07:00:00,26.1680243436,12.1569104148,0.0,2.03982124664,1.91011974705,1.79517293505,260.369562184,260.369562184
 02/18  08:00:00,21.141389942,12.1569104148,0.0,1.57389416293,3.8202394941,3.5903458701,210.820770463,210.820770463
 02/18  09:00:00,30.8138197387,12.1569104148,0.0,1.21228105808,11.4607184823,5.9839097835,191.433117749,191.433117749
 02/18  10:00:00,45.6226773102,12.1569104148,0.0,0.97007427713,22.9214369646,9.5742556536,160.357522335,160.357522335
 02/18  11:00:00,58.0794499153,12.1569104148,0.0,0.769346443215,34.3821554469,10.7710376103,134.295885009,134.295885009
 02/18  12:00:00,58.0259577446,12.1569104148,0.0,0.71585427256,34.3821554469,10.7710376103,118.136060106,118.136060106
 02/18  13:00:00,57.9863014209,12.1569104148,0.0,0.676197948899,34.3821554469,10.7710376103,107.589277163,107.589277163
 02/18  14:00:00,57.7699842624,12.1569104148,0.0,0.459880790311,34.3821554469,10.7710376103,92.8016589023,92.8016589023
 02/18  15:00:00,57.8004904984,12.1569104148,0.0,0.490387026393,34.3821554469,10.7710376103,85.8017501082,85.8017501082
 02/18  16:00:00,57.9015762229,12.1569104148,0.0,0.591472750818,34.3821554469,10.7710376103,85.7979871759,85.7979871759
 02/18  17:00:00,57.9539946581,12.1569104148,0.0,0.643891186013,34.3821554469,10.7710376103,85.7493241208,85.7493241208
 02/18  18:00:00,62.151695497,12.1569104148,0.0,0.708592024988,34.3821554469,10.7710376103,90.1865984509,90.1865984509
 02/18  19:00:00,48.7238592509,12.1569104148,0.0,0.8222776687,19.1011974705,8.3774736969,108.49878146,108.49878146
 02/18  20:00:00,38.7522094195,12.1569104148,0.0,0.884670738904,11.4607184823,5.9839097835,117.361091796,117.361091796
 02/18  21:00:00,38.8131407215,12.1569104148,0.0,0.94560204085,11.4607184823,5.9839097835,124.441175156,124.441175156
 02/18  22:00:00,28.8637099944,12.1569104148,0.0,1.03021421534,3.8202394941,3.5903458701,138.558789599,138.558789599
 02/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  01:00:00,11.9784821294,0.00399271087148,0.0,0.00319673641817,1.91011974705,1.79517293505,0.0,0.0
 02/19  02:00:00,12.1408771406,0.0920689733252,0.0,0.0775154851611,1.91011974705,1.79517293505,2.46373114702,2.46373114702
 02/19  03:00:00,12.2752400376,0.159860220518,0.0,0.144087134962,1.91011974705,1.79517293505,4.60233223651,4.60233223651
 02/19  04:00:00,12.4018006179,0.244720226791,0.0,0.185787708974,1.91011974705,1.79517293505,7.24356598727,7.24356598727
 02/19  05:00:00,12.4743042502,0.285546119448,0.0,0.21746544867,1.91011974705,1.79517293505,8.56919436734,8.56919436734
 02/19  06:00:00,12.5492693568,0.330489194246,0.0,0.247487480412,1.91011974705,1.79517293505,9.92099479062,9.92099479062
 02/19  07:00:00,12.6168464364,0.372710071321,0.0,0.272843683002,1.91011974705,1.79517293505,11.3125769652,11.3125769652
 02/19  08:00:00,4.36717702361,0.394430683647,0.0,0.267453657862,1.91011974705,1.79517293505,11.9314925526,11.9314925526
 02/19  09:00:00,21.3701858315,12.1569104148,0.0,1.80269005241,3.8202394941,3.5903458701,259.215728494,259.215728494
 02/19  10:00:00,20.5942342268,12.1569104148,0.0,1.02673844778,3.8202394941,3.5903458701,204.187124709,204.187124709
 02/19  11:00:00,35.254459291,12.1569104148,0.0,0.635899159547,15.2809579764,7.1806917402,177.670815921,177.670815921
 02/19  12:00:00,35.0375456,12.1569104148,0.0,0.418985468511,15.2809579764,7.1806917402,164.01612325,164.01612325
 02/19  13:00:00,44.9283020612,12.1569104148,0.0,0.27569902814,22.9214369646,9.5742556536,141.421056032,141.421056032
 02/19  14:00:00,45.1947366805,12.1569104148,0.0,0.542133647418,22.9214369646,9.5742556536,132.643709201,132.643709201
 02/19  15:00:00,45.252938908,12.1569104148,0.0,0.600335874924,22.9214369646,9.5742556536,125.217922107,125.217922107
 02/19  16:00:00,45.2383021395,12.1569104148,0.0,0.585699106495,22.9214369646,9.5742556536,120.932007391,120.932007391
 02/19  17:00:00,45.3893771826,12.1569104148,0.0,0.73677414951,22.9214369646,9.5742556536,124.194409702,124.194409702
 02/19  18:00:00,39.1434248696,12.1569104148,0.0,0.391864738128,15.2809579764,7.1806917402,158.265577902,158.265577902
 02/19  19:00:00,33.3507314655,12.1569104148,0.0,0.500214235685,7.6404789882,4.7871278268,169.988110226,169.988110226
 02/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  22:00:00,11.989774797,0.0156242180918,0.0,0.00285789683163,1.91011974705,1.79517293505,0.422389106288,0.422389106288
 02/19  23:00:00,12.2375587772,0.180750671706,0.0,0.0855154233812,1.91011974705,1.79517293505,5.25170491549,5.25170491549
 02/19  24:00:00,12.4515425404,0.306904657299,0.0,0.173345201016,1.91011974705,1.79517293505,9.23076646013,9.23076646013
 02/20  01:00:00,12.5514595159,0.346068677611,0.0,0.234098156172,1.91011974705,1.79517293505,10.42052309,10.42052309
 02/20  02:00:00,12.7090987028,0.459319030192,0.0,0.278486990515,1.91011974705,1.79517293505,14.0203343958,14.0203343958
 02/20  03:00:00,12.7729875369,0.474501941124,0.0,0.327192913661,1.91011974705,1.79517293505,14.4483335724,14.4483335724
 02/20  04:00:00,13.4378910701,1.09449485821,0.0,0.372103529832,1.91011974705,1.79517293505,27.8049995155,27.8049995155
 02/20  05:00:00,13.5776406696,1.19759343333,0.0,0.408754554187,1.91011974705,1.79517293505,29.2185195743,29.2185195743
 02/20  06:00:00,13.6617501835,1.26876546881,0.0,0.421692032567,1.91011974705,1.79517293505,31.8739527893,31.8739527893
 02/20  07:00:00,13.6957915231,1.30169155962,0.0,0.422807281385,1.91011974705,1.79517293505,31.239000415,31.239000415
 02/20  08:00:00,5.50480003888,1.375144006,0.0,0.424363350776,1.91011974705,1.79517293505,33.9501030615,33.9501030615
 02/20  09:00:00,21.8505465472,12.1569104148,0.0,2.28305076817,3.8202394941,3.5903458701,297.305475738,297.305475738
 02/20  10:00:00,21.2052541652,12.1569104148,0.0,1.63775838617,3.8202394941,3.5903458701,234.803054372,234.803054372
 02/20  11:00:00,35.6605408607,12.1569104148,0.0,1.04198072923,15.2809579764,7.1806917402,195.239679317,195.239679317
 02/20  12:00:00,35.4035162123,12.1569104148,0.0,0.784956080808,15.2809579764,7.1806917402,173.575646093,173.575646093
 02/20  13:00:00,45.4646401687,12.1569104148,0.0,0.812037135668,22.9214369646,9.5742556536,150.272444721,150.272444721
 02/20  14:00:00,45.4762334447,12.1569104148,0.0,0.823630411706,22.9214369646,9.5742556536,139.490608268,139.490608268
 02/20  15:00:00,45.5499154644,12.1569104148,0.0,0.897312431372,22.9214369646,9.5742556536,137.992397748,137.992397748
 02/20  16:00:00,45.5416029245,12.1569104148,0.0,0.888999891459,22.9214369646,9.5742556536,136.332660006,136.332660006
 02/20  17:00:00,45.5794090698,12.1569104148,0.0,0.926806036771,22.9214369646,9.5742556536,134.299146751,134.299146751
 02/20  18:00:00,39.2784845836,12.1569104148,0.0,0.526924452183,15.2809579764,7.1806917402,167.309924433,167.309924433
 02/20  19:00:00,33.4805852459,12.1569104148,0.0,0.63006801603,7.6404789882,4.7871278268,184.462465953,184.462465953
 02/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  21:00:00,12.0512343596,0.0601879453143,0.0,0.0197537322341,1.91011974705,1.79517293505,1.69791825023,1.69791825023
 02/20  22:00:00,12.4030183046,0.274537126206,0.0,0.157188496285,1.91011974705,1.79517293505,8.19370860294,8.19370860294
 02/20  23:00:00,12.6021284573,0.383721512756,0.0,0.247114262427,1.91011974705,1.79517293505,11.6011635626,11.6011635626
 02/20  24:00:00,12.7118276524,0.438192236106,0.0,0.302342734208,1.91011974705,1.79517293505,13.3308438326,13.3308438326
 02/21  01:00:00,13.4290563754,0.512933700869,0.0,0.346439014078,1.91011974705,2.3935639134,15.6639927951,15.6639927951
 02/21  02:00:00,13.8408197413,0.879468472271,0.0,0.39166760853,1.91011974705,2.3935639134,23.0104887573,23.0104887573
 02/21  03:00:00,14.052811068,1.05053782472,0.0,0.43258958285,1.91011974705,2.3935639134,27.1623163761,27.1623163761
 02/21  04:00:00,14.4107062854,1.37829434555,0.0,0.462728279435,1.91011974705,2.3935639134,33.4122080019,33.4122080019
 02/21  05:00:00,14.3758302688,1.32121906489,0.0,0.484927543427,1.91011974705,2.3935639134,32.9931477601,32.9931477601
 02/21  06:00:00,14.6997547752,1.62605594333,0.0,0.504015171443,1.91011974705,2.3935639134,38.5616729811,38.5616729811
 02/21  07:00:00,27.2279574373,12.1569104148,0.0,2.50136336203,1.91011974705,2.3935639134,314.458521679,314.458521679
 02/21  08:00:00,26.5166687998,12.1569104148,0.0,1.93215156996,7.6404789882,4.7871278268,255.109429648,255.109429648
 02/21  09:00:00,41.1908681025,12.1569104148,0.0,1.55528652024,19.1011974705,8.3774736969,219.76780716,219.76780716
 02/21  10:00:00,58.5523453353,12.1569104148,0.0,1.24224186326,34.3821554469,10.7710376103,181.537875896,181.537875896
 02/21  11:00:00,58.4005812586,12.1569104148,0.0,1.09047778658,34.3821554469,10.7710376103,160.707359079,160.707359079
 02/21  12:00:00,58.1094835965,12.1569104148,0.0,0.799380124438,34.3821554469,10.7710376103,134.185089434,134.185089434
 02/21  13:00:00,57.8880980855,12.1569104148,0.0,0.577994613498,34.3821554469,10.7710376103,115.398686124,115.398686124
 02/21  14:00:00,57.6766030741,12.1569104148,0.0,0.366499602087,34.3821554469,10.7710376103,97.3192050952,97.3192050952
 02/21  15:00:00,57.4177861301,12.1569104148,0.0,0.107682658073,34.3821554469,10.7710376103,80.5534302756,80.5534302756
 02/21  16:00:00,57.3817628509,12.1569104148,0.0,0.0716593788256,34.3821554469,10.7710376103,70.6330940108,70.6330940108
 02/21  17:00:00,57.6072742856,12.1569104148,0.0,0.297170813589,34.3821554469,10.7710376103,71.9429674759,71.9429674759
 02/21  18:00:00,61.9577929076,12.1569104148,0.0,0.514689435509,34.3821554469,10.7710376103,78.1774010431,78.1774010431
 02/21  19:00:00,53.5661209775,12.1569104148,0.0,0.647517944491,22.9214369646,9.5742556536,87.5360418413,87.5360418413
 02/21  20:00:00,53.6716991935,12.1569104148,0.0,0.753096160413,22.9214369646,9.5742556536,98.591875085,98.591875085
 02/21  21:00:00,48.6859045542,12.1569104148,0.0,0.78432297192,19.1011974705,8.3774736969,101.719735687,101.719735687
 02/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  02:00:00,12.6152460739,0.026690659732,0.0,0.0188717537387,1.91011974705,2.3935639134,0.576977736949,0.576977736949
 02/22  03:00:00,12.7079072757,0.0552398214578,0.0,0.0829837938156,1.91011974705,2.3935639134,1.33026630798,1.33026630798
 02/22  04:00:00,12.9129456506,0.203330430442,0.0,0.139931559717,1.91011974705,2.3935639134,5.99701687898,5.99701687898
 02/22  05:00:00,13.024666715,0.267512201327,0.0,0.187470853251,1.91011974705,2.3935639134,7.99032568194,7.99032568194
 02/22  06:00:00,13.1309253308,0.329352649751,0.0,0.231889020608,1.91011974705,2.3935639134,9.94631658944,9.94631658944
 02/22  07:00:00,25.3723459803,12.1569104148,0.0,2.02341857166,1.91011974705,2.3935639134,257.992224238,257.992224238
 02/22  08:00:00,26.1460123657,12.1569104148,0.0,1.56149513583,7.6404789882,4.7871278268,208.100438804,208.100438804
 02/22  09:00:00,40.7453932121,12.1569104148,0.0,1.10981162991,19.1011974705,8.3774736969,176.300937664,176.300937664
 02/22  10:00:00,57.9183905688,12.1569104148,0.0,0.608287096789,34.3821554469,10.7710376103,135.094414471,135.094414471
 02/22  11:00:00,57.6107142246,12.1569104148,0.0,0.30061075253,34.3821554469,10.7710376103,107.639889869,107.639889869
