Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/22  12:00:00,57.3845689217,12.1569104148,0.0,0.0744654497013,34.3821554469,10.7710376103,77.9430685061,77.9430685061
 02/22  13:00:00,57.3777309406,12.1569104148,0.0,0.0676274685472,34.3821554469,10.7710376103,61.5619698715,61.5619698715
 02/22  14:00:00,57.4429924186,12.1569104148,0.0,0.13288894655,34.3821554469,10.7710376103,54.1274931677,54.1274931677
 02/22  15:00:00,57.5767846834,12.1569104148,0.0,0.266681211315,34.3821554469,10.7710376103,51.657780413,51.657780413
 02/22  16:00:00,57.5641734886,12.1569104148,0.0,0.25407001653,34.3821554469,10.7710376103,46.9335847471,46.9335847471
 02/22  17:00:00,57.6444009332,12.1569104148,0.0,0.334297461182,34.3821554469,10.7710376103,52.5294594779,52.5294594779
 02/22  18:00:00,61.9030084857,12.1569104148,0.0,0.459905013697,34.3821554469,10.7710376103,63.883268588,63.883268588
 02/22  19:00:00,53.4534011298,12.1569104148,0.0,0.534798096807,22.9214369646,9.5742556536,72.1211984525,72.1211984525
 02/22  20:00:00,53.5359735549,12.1569104148,0.0,0.617370521859,22.9214369646,9.5742556536,81.9933856444,81.9933856444
 02/22  21:00:00,48.5579892439,12.1569104148,0.0,0.6564076617,19.1011974705,8.3774736969,87.1180531007,87.1180531007
 02/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  05:00:00,12.5977036392,0.0119781326144,0.0,0.0160418461724,1.91011974705,2.3935639134,0.0,0.0
 02/23  06:00:00,12.6569430573,0.0358550794916,0.0,0.0514043173407,1.91011974705,2.3935639134,0.73565545761,0.73565545761
 02/23  07:00:00,24.9875849429,12.1569104148,0.0,1.63865753425,1.91011974705,2.3935639134,200.53997764,200.53997764
 02/23  08:00:00,25.7808424332,12.1569104148,0.0,1.19632520336,7.6404789882,4.7871278268,153.290886848,153.290886848
 02/23  09:00:00,40.6557559064,12.1569104148,0.0,1.02017432415,19.1011974705,8.3774736969,131.920551479,131.920551479
 02/23  10:00:00,58.1316880063,12.1569104148,0.0,0.821584534284,34.3821554469,10.7710376103,106.666265974,106.666265974
 02/23  11:00:00,58.0238668361,12.1569104148,0.0,0.713763364047,34.3821554469,10.7710376103,98.6742791636,98.6742791636
 02/23  12:00:00,57.940879522,12.1569104148,0.0,0.630776049921,34.3821554469,10.7710376103,87.3295187971,87.3295187971
 02/23  13:00:00,57.9317325085,12.1569104148,0.0,0.621629036408,34.3821554469,10.7710376103,82.61014674,82.61014674
 02/23  14:00:00,57.9155962856,12.1569104148,0.0,0.605492813513,34.3821554469,10.7710376103,78.206073569,78.206073569
 02/23  15:00:00,57.8653763919,12.1569104148,0.0,0.555272919834,34.3821554469,10.7710376103,74.4719031987,74.4719031987
 02/23  16:00:00,57.8741945976,12.1569104148,0.0,0.56409112551,34.3821554469,10.7710376103,72.2813532228,72.2813532228
 02/23  17:00:00,57.8972494858,12.1569104148,0.0,0.587146013763,34.3821554469,10.7710376103,71.3504391388,71.3504391388
 02/23  18:00:00,62.0590623791,12.1569104148,0.0,0.615958907053,34.3821554469,10.7710376103,73.1680426152,73.1680426152
 02/23  19:00:00,53.5765976975,12.1569104148,0.0,0.657994664467,22.9214369646,9.5742556536,79.2024682128,79.2024682128
 02/23  20:00:00,53.6184970381,12.1569104148,0.0,0.699894005086,22.9214369646,9.5742556536,85.33766576,85.33766576
 02/23  21:00:00,48.5903519278,12.1569104148,0.0,0.688770345554,19.1011974705,8.3774736969,83.6062734823,83.6062734823
 02/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  07:00:00,24.8601491441,12.1569104148,0.0,1.51122173546,1.91011974705,2.3935639134,176.593135453,176.593135453
 02/24  08:00:00,25.7119583766,12.1569104148,0.0,1.12744114672,7.6404789882,4.7871278268,138.744970571,138.744970571
 02/24  09:00:00,40.6282084484,12.1569104148,0.0,0.992626866116,19.1011974705,8.3774736969,124.906383516,124.906383516
 02/24  10:00:00,58.1561914876,12.1569104148,0.0,0.846088015547,34.3821554469,10.7710376103,104.983586598,104.983586598
 02/24  11:00:00,58.046140523,12.1569104148,0.0,0.736037050996,34.3821554469,10.7710376103,100.435533503,100.435533503
 02/24  12:00:00,57.9567895543,12.1569104148,0.0,0.646686082298,34.3821554469,10.7710376103,92.7260271086,92.7260271086
 02/24  13:00:00,57.9305842865,12.1569104148,0.0,0.62048081441,34.3821554469,10.7710376103,91.3601633042,91.3601633042
 02/24  14:00:00,57.9078729727,12.1569104148,0.0,0.597769500642,34.3821554469,10.7710376103,89.8517000522,89.8517000522
 02/24  15:00:00,57.9052689972,12.1569104148,0.0,0.595165525131,34.3821554469,10.7710376103,87.6825223259,87.6825223259
 02/24  16:00:00,57.9250940453,12.1569104148,0.0,0.614990573297,34.3821554469,10.7710376103,85.4497929069,85.4497929069
 02/24  17:00:00,57.998251982,12.1569104148,0.0,0.688148509962,34.3821554469,10.7710376103,91.9908829808,91.9908829808
 02/24  18:00:00,60.855357135,12.1569104148,0.0,0.789920329582,34.3821554469,10.7710376103,101.607688137,101.607688137
 02/24  19:00:00,53.7759215733,12.1569104148,0.0,0.857318540294,22.9214369646,9.5742556536,107.748972428,107.748972428
 02/24  20:00:00,53.8446597662,12.1569104148,0.0,0.926056733138,22.9214369646,9.5742556536,116.807094046,116.807094046
 02/24  21:00:00,48.869878982,12.1569104148,0.0,0.968297399712,19.1011974705,8.3774736969,122.260689817,122.260689817
 02/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  24:00:00,12.5716800159,0.00199635543574,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/25  01:00:00,12.0656667831,0.0409560314477,0.0,0.053418069543,1.91011974705,1.79517293505,0.890810528492,0.890810528492
 02/25  02:00:00,12.1850468011,0.0999110198634,0.0,0.113843099096,1.91011974705,1.79517293505,2.70126864383,2.70126864383
 02/25  03:00:00,12.2346833931,0.113660261259,0.0,0.149730449746,1.91011974705,1.79517293505,3.1231199235,3.1231199235
 02/25  04:00:00,12.2846676231,0.145238480074,0.0,0.168136460922,1.91011974705,1.79517293505,4.08842121028,4.08842121028
 02/25  05:00:00,12.3488740839,0.193851208794,0.0,0.183730192995,1.91011974705,1.79517293505,5.68136165479,5.68136165479
 02/25  06:00:00,12.4290030003,0.254408100922,0.0,0.203302217262,1.91011974705,1.79517293505,7.55273709459,7.55273709459
 02/25  07:00:00,24.6331486148,12.1569104148,0.0,1.88261218452,1.91011974705,1.79517293505,229.401122395,229.401122395
 02/25  08:00:00,21.0009375895,12.1569104148,0.0,1.4334418105,3.8202394941,3.5903458701,182.122101932,182.122101932
 02/25  09:00:00,30.8525765766,12.1569104148,0.0,1.25103789594,11.4607184823,5.9839097835,165.599423573,165.599423573
 02/25  10:00:00,45.7350786745,12.1569104148,0.0,1.08247564141,22.9214369646,9.5742556536,143.885802036,143.885802036
 02/25  11:00:00,58.2255023405,12.1569104148,0.0,0.915398868495,34.3821554469,10.7710376103,125.379804736,125.379804736
 02/25  12:00:00,58.1108144417,12.1569104148,0.0,0.80071096965,34.3821554469,10.7710376103,109.771912562,109.771912562
 02/25  13:00:00,58.0595466231,12.1569104148,0.0,0.749443151019,34.3821554469,10.7710376103,103.961974674,103.961974674
 02/25  14:00:00,57.9789228777,12.1569104148,0.0,0.668819405697,34.3821554469,10.7710376103,97.88641967,97.88641967
 02/25  15:00:00,57.984050626,12.1569104148,0.0,0.673947153927,34.3821554469,10.7710376103,94.11038837,94.11038837
 02/25  16:00:00,58.018585351,12.1569104148,0.0,0.708481878937,34.3821554469,10.7710376103,92.5225386832,92.5225386832
 02/25  17:00:00,58.0379743302,12.1569104148,0.0,0.727870858172,34.3821554469,10.7710376103,91.3401216354,91.3401216354
 02/25  18:00:00,60.8531160186,12.1569104148,0.0,0.787679213232,34.3821554469,10.7710376103,95.9057882593,95.9057882593
 02/25  19:00:00,48.799990998,12.1569104148,0.0,0.898409415777,19.1011974705,8.3774736969,113.000574413,113.000574413
 02/25  20:00:00,38.8364216342,12.1569104148,0.0,0.968882953536,11.4607184823,5.9839097835,122.695448768,122.695448768
 02/25  21:00:00,38.8780677152,12.1569104148,0.0,1.01052903457,11.4607184823,5.9839097835,127.1288341,127.1288341
 02/25  22:00:00,28.8855086385,12.1569104148,0.0,1.05201285946,3.8202394941,3.5903458701,136.119730297,136.119730297
 02/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  01:00:00,11.9773411199,0.00399271087148,0.0,0.00205572697839,1.91011974705,1.79517293505,0.0,0.0
 02/26  02:00:00,12.1010993499,0.0653800820358,0.0,0.0644265857949,1.91011974705,1.79517293505,1.64617196523,1.64617196523
 02/26  03:00:00,12.2146977779,0.116213338829,0.0,0.127191756957,1.91011974705,1.79517293505,3.19518508333,3.19518508333
 02/26  04:00:00,12.3109970632,0.170164702328,0.0,0.169539678733,1.91011974705,1.79517293505,4.91547033826,4.91547033826
 02/26  05:00:00,12.4236110162,0.25123549468,0.0,0.20108283943,1.91011974705,1.79517293505,7.43816759032,7.43816759032
 02/26  06:00:00,12.4880429475,0.281607716064,0.0,0.235142549316,1.91011974705,1.79517293505,8.4279613251,8.4279613251
 02/26  07:00:00,11.213842552,0.354716248861,0.0,0.265500287663,1.91011974705,1.79517293505,10.6737825654,10.6737825654
 02/26  08:00:00,4.30819898886,0.342385288707,0.0,0.260521018049,1.91011974705,1.79517293505,10.3498572411,10.3498572411
 02/26  09:00:00,21.4390690934,12.1569104148,0.0,1.87157331431,3.8202394941,3.5903458701,247.07675695,247.07675695
 02/26  10:00:00,20.683382338,12.1569104148,0.0,1.11588655892,3.8202394941,3.5903458701,190.959332011,190.959332011
 02/26  11:00:00,35.3349810649,12.1569104148,0.0,0.716420933456,15.2809579764,7.1806917402,164.673323685,164.673323685
 02/26  12:00:00,35.1435437077,12.1569104148,0.0,0.524983576293,15.2809579764,7.1806917402,149.455022382,149.455022382
 02/26  13:00:00,45.1516237141,12.1569104148,0.0,0.499020681049,22.9214369646,9.5742556536,126.894934429,126.894934429
 02/26  14:00:00,45.0881434168,12.1569104148,0.0,0.435540383744,22.9214369646,9.5742556536,114.787125565,114.787125565
 02/26  15:00:00,44.9773830658,12.1569104148,0.0,0.324780032751,22.9214369646,9.5742556536,107.899092264,107.899092264
 02/26  16:00:00,45.0145427321,12.1569104148,0.0,0.361939699022,22.9214369646,9.5742556536,103.528147767,103.528147767
 02/26  17:00:00,45.2523502718,12.1569104148,0.0,0.599747238743,22.9214369646,9.5742556536,105.543173669,105.543173669
 02/26  18:00:00,37.7030459126,12.1569104148,0.0,0.329152447839,15.2809579764,7.1806917402,140.783290246,140.783290246
 02/26  19:00:00,33.3033577392,12.1569104148,0.0,0.452840509338,7.6404789882,4.7871278268,155.022084971,155.022084971
 02/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  23:00:00,12.0306594117,0.0388029405915,0.0,0.0205637890579,1.91011974705,1.79517293505,0.946512738721,0.946512738721
 02/26  24:00:00,12.2450918002,0.169305455445,0.0,0.104493662616,1.91011974705,1.79517293505,4.90484974591,4.90484974591
 02/27  01:00:00,12.9191510645,0.198090578702,0.0,0.151376825313,1.91011974705,2.3935639134,5.79033343549,5.79033343549
 02/27  02:00:00,12.993702998,0.253124353758,0.0,0.170894983824,1.91011974705,2.3935639134,7.55631454538,7.55631454538
 02/27  03:00:00,13.0007528734,0.244988314305,0.0,0.186080898602,1.91011974705,2.3935639134,7.2681013219,7.2681013219
 02/27  04:00:00,13.0843536266,0.316121855729,0.0,0.198548110451,1.91011974705,2.3935639134,9.52780170166,9.52780170166
 02/27  05:00:00,13.0655394363,0.283692365739,0.0,0.21216341015,1.91011974705,2.3935639134,8.4752194885,8.4752194885
 02/27  06:00:00,13.1510748617,0.355614471624,0.0,0.225776729618,1.91011974705,2.3935639134,10.7783577562,10.7783577562
 02/27  07:00:00,25.2901280353,12.1569104148,0.0,1.94120062669,1.91011974705,2.3935639134,247.165920604,247.165920604
 02/27  08:00:00,26.0862239658,12.1569104148,0.0,1.50170673593,7.6404789882,4.7871278268,195.950082561,195.950082561
 02/27  09:00:00,40.9404938058,12.1569104148,0.0,1.30491222359,19.1011974705,8.3774736969,175.934448817,175.934448817
 02/27  10:00:00,58.3838317711,12.1569104148,0.0,1.07372829904,34.3821554469,10.7710376103,147.67797999,147.67797999
 02/27  11:00:00,58.2779016844,12.1569104148,0.0,0.967798212373,34.3821554469,10.7710376103,134.990306461,134.990306461
 02/27  12:00:00,58.1350055833,12.1569104148,0.0,0.8249021113,34.3821554469,10.7710376103,118.714730192,118.714730192
 02/27  13:00:00,57.9841441462,12.1569104148,0.0,0.67404067416,34.3821554469,10.7710376103,111.969257248,111.969257248
 02/27  14:00:00,57.8544831502,12.1569104148,0.0,0.544379678166,34.3821554469,10.7710376103,106.339449993,106.339449993
 02/27  15:00:00,57.85141601,12.1569104148,0.0,0.541312537951,34.3821554469,10.7710376103,103.761913477,103.761913477
 02/27  16:00:00,57.9293114018,12.1569104148,0.0,0.619207929745,34.3821554469,10.7710376103,100.821019551,100.821019551
 02/27  17:00:00,58.0283397397,12.1569104148,0.0,0.718236267663,34.3821554469,10.7710376103,103.870755154,103.870755154
 02/27  18:00:00,60.88860639,12.1569104148,0.0,0.823169584623,34.3821554469,10.7710376103,111.849369343,111.849369343
 02/27  19:00:00,53.8270121183,12.1569104148,0.0,0.908409085253,22.9214369646,9.5742556536,118.2040532,118.2040532
 02/27  20:00:00,53.9063739402,12.1569104148,0.0,0.987770907173,22.9214369646,9.5742556536,127.261329513,127.261329513
 02/27  21:00:00,48.9569236311,12.1569104148,0.0,1.05534204887,19.1011974705,8.3774736969,136.751485009,136.751485009
 02/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  24:00:00,12.6702698295,0.0560619041905,0.0,0.0445242648923,1.91011974705,2.3935639134,1.41860691434,1.41860691434
 02/28  01:00:00,12.8992846949,0.187883421824,0.0,0.141717612644,1.91011974705,2.3935639134,5.45319533917,5.45319533917
 02/28  02:00:00,13.0021508193,0.232784738074,0.0,0.199682420782,1.91011974705,2.3935639134,6.88091934721,6.88091934721
 02/28  03:00:00,13.1891809331,0.371856537784,0.0,0.247640734898,1.91011974705,2.3935639134,11.2397500706,11.2397500706
 02/28  04:00:00,13.1921964462,0.340927709953,0.0,0.281585075808,1.91011974705,2.3935639134,10.273147893,10.273147893
 02/28  05:00:00,13.3682958582,0.484912698334,0.0,0.313699499432,1.91011974705,2.3935639134,14.7998466732,14.7998466732
 02/28  06:00:00,13.3429866229,0.426462195907,0.0,0.346840766587,1.91011974705,2.3935639134,12.9646216977,12.9646216977
 02/28  07:00:00,24.2077245196,12.1569104148,0.0,2.23646377764,1.91011974705,2.3935639134,283.697596451,283.697596451
 02/28  08:00:00,26.267209913,12.1569104148,0.0,1.68269268312,7.6404789882,4.7871278268,222.995228852,222.995228852
 02/28  09:00:00,40.8750900304,12.1569104148,0.0,1.23950844816,19.1011974705,8.3774736969,190.688136857,190.688136857
 02/28  10:00:00,58.0716320713,12.1569104148,0.0,0.761528599285,34.3821554469,10.7710376103,155.61454919,155.61454919
 02/28  11:00:00,57.7616996706,12.1569104148,0.0,0.451596198512,34.3821554469,10.7710376103,135.729656814,135.729656814
 02/28  12:00:00,57.536583179,12.1569104148,0.0,0.226479706972,34.3821554469,10.7710376103,113.98210977,113.98210977
 02/28  13:00:00,57.3773923395,12.1569104148,0.0,0.0672888674181,34.3821554469,10.7710376103,98.0002397911,98.0002397911
 02/28  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,85.8523417366,85.8523417366
 02/28  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,78.0993369912,78.0993369912
 02/28  16:00:00,57.3533189113,12.152917704,0.0,0.0472081501354,34.3821554469,10.7710376103,72.7973091177,72.7973091177
 02/28  17:00:00,57.6310230203,12.1569104148,0.0,0.320919548233,34.3821554469,10.7710376103,77.5447963314,77.5447963314
 02/28  18:00:00,60.632184205,12.1569104148,0.0,0.566747399611,34.3821554469,10.7710376103,91.4915249644,91.4915249644
 02/28  19:00:00,53.6192826211,12.1569104148,0.0,0.700679588021,22.9214369646,9.5742556536,103.341930082,103.341930082
 02/28  20:00:00,53.7158725901,12.1569104148,0.0,0.797269557094,22.9214369646,9.5742556536,113.679977325,113.679977325
 02/28  21:00:00,48.7736863405,12.1569104148,0.0,0.872104758254,19.1011974705,8.3774736969,121.70434607,121.70434607
 02/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  01:00:00,12.6296114274,0.041200816717,0.0,0.0187269501945,1.91011974705,2.3935639134,1.01951147913,1.01951147913
 03/01  02:00:00,12.8868125684,0.210169479413,0.0,0.106959428546,1.91011974705,2.3935639134,6.22550429186,6.22550429186
 03/01  03:00:00,13.026357315,0.28102995703,0.0,0.17564369754,1.91011974705,2.3935639134,8.37904780905,8.37904780905
 03/01  04:00:00,13.1838152087,0.383071776465,0.0,0.231059771819,1.91011974705,2.3935639134,11.6496598166,11.6496598166
 03/01  05:00:00,13.2475762133,0.407783979951,0.0,0.270108572901,1.91011974705,2.3935639134,12.3374040031,12.3374040031
 03/01  06:00:00,13.3944522364,0.494951694024,0.0,0.329816881965,1.91011974705,2.3935639134,15.185134924,15.185134924
 03/01  07:00:00,24.1646598003,12.1569104148,0.0,2.19339905838,1.91011974705,2.3935639134,284.703198694,284.703198694
 03/01  08:00:00,26.3118054896,12.1569104148,0.0,1.72728825977,7.6404789882,4.7871278268,230.268213088,230.268213088
 03/01  09:00:00,41.1455048682,12.1569104148,0.0,1.50992328596,19.1011974705,8.3774736969,204.871054337,204.871054337
 03/01  10:00:00,58.4510690815,12.1569104148,0.0,1.1409656095,34.3821554469,10.7710376103,171.831057131,171.831057131
 03/01  11:00:00,58.0742040702,12.1569104148,0.0,0.764100598123,34.3821554469,10.7710376103,146.62603756,146.62603756
 03/01  12:00:00,57.7464520089,12.1569104148,0.0,0.436348536884,34.3821554469,10.7710376103,114.899501226,114.899501226
 03/01  13:00:00,57.4883556055,12.1569104148,0.0,0.178252133461,34.3821554469,10.7710376103,92.2992835367,92.2992835367
 03/01  14:00:00,57.3114455964,12.1489249931,0.0,0.0093275461343,34.3821554469,10.7710376103,78.0912265144,78.0912265144
 03/01  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,64.1838301202,64.1838301202
 03/01  16:00:00,57.313441522,12.1489249931,0.0,0.0113234716662,34.3821554469,10.7710376103,57.7552605303,57.7552605303
 03/01  17:00:00,57.5625376156,12.1569104148,0.0,0.252434143597,34.3821554469,10.7710376103,66.0311075402,66.0311075402
 03/01  18:00:00,60.5596186805,12.1569104148,0.0,0.494181875119,34.3821554469,10.7710376103,78.8215846304,78.8215846304
 03/01  19:00:00,53.5898256489,12.1569104148,0.0,0.671222615822,22.9214369646,9.5742556536,98.3620331807,98.3620331807
 03/01  20:00:00,53.7472136565,12.1569104148,0.0,0.828610623449,22.9214369646,9.5742556536,118.867023278,118.867023278
 03/01  21:00:00,48.8033782242,12.1569104148,0.0,0.901796641948,19.1011974705,8.3774736969,127.381584705,127.381584705
 03/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  01:00:00,12.661552426,0.0569725705149,0.0,0.0348961950704,1.91011974705,2.3935639134,1.44564281482,1.44564281482
 03/02  02:00:00,12.9625089442,0.257381684591,0.0,0.135443599182,1.91011974705,2.3935639134,7.68926594465,7.68926594465
 03/02  03:00:00,12.9828246336,0.24447257893,0.0,0.168668394189,1.91011974705,2.3935639134,7.26722001982,7.26722001982
 03/02  04:00:00,13.0596588375,0.310984489889,0.0,0.178990687112,1.91011974705,2.3935639134,9.35692965636,9.35692965636
 03/02  05:00:00,13.0401879444,0.272924538416,0.0,0.197579745501,1.91011974705,2.3935639134,8.16026546823,8.16026546823
 03/02  06:00:00,13.1635958918,0.375262955188,0.0,0.218649276126,1.91011974705,2.3935639134,11.377910434,11.377910434
 03/02  07:00:00,23.93879704,12.1569104148,0.0,1.96753629802,1.91011974705,2.3935639134,256.002644259,256.002644259
 03/02  08:00:00,26.1298788806,12.1569104148,0.0,1.54536165077,7.6404789882,4.7871278268,204.249308056,204.249308056
 03/02  09:00:00,40.9957885618,12.1569104148,0.0,1.36020697954,19.1011974705,8.3774736969,181.996773735,181.996773735
 03/02  10:00:00,58.3901379201,12.1569104148,0.0,1.08003444804,34.3821554469,10.7710376103,152.588662918,152.588662918
 03/02  11:00:00,57.9358239991,12.1569104148,0.0,0.625720527067,34.3821554469,10.7710376103,127.911209834,127.911209834
 03/02  12:00:00,57.6109821025,12.1569104148,0.0,0.300878630476,34.3821554469,10.7710376103,103.943297153,103.943297153
 03/02  13:00:00,57.4910852215,12.1569104148,0.0,0.180981749434,34.3821554469,10.7710376103,92.8586992681,92.8586992681
 03/02  14:00:00,57.3340686683,12.152917704,0.0,0.0279579071202,34.3821554469,10.7710376103,79.2777439725,79.2777439725
 03/02  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,68.9412320473,68.9412320473
 03/02  16:00:00,57.3437531572,12.152917704,0.0,0.0376423959993,34.3821554469,10.7710376103,61.571882845,61.571882845
 03/02  17:00:00,57.581214464,12.1569104148,0.0,0.271110991965,34.3821554469,10.7710376103,64.4691578058,64.4691578058
 03/02  18:00:00,60.5383008505,12.1569104148,0.0,0.472864045079,34.3821554469,10.7710376103,74.3533380616,74.3533380616
 03/02  19:00:00,53.5293155844,12.1569104148,0.0,0.610712551405,22.9214369646,9.5742556536,88.7675197286,88.7675197286
 03/02  20:00:00,53.6218651692,12.1569104148,0.0,0.70326213611,22.9214369646,9.5742556536,99.1510557981,99.1510557981
 03/02  21:00:00,48.6519680517,12.1569104148,0.0,0.750386469484,19.1011974705,8.3774736969,103.87796369,103.87796369
 03/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  03:00:00,12.5805231211,0.00598906630721,0.0,0.00485039429294,1.91011974705,2.3935639134,0.0,0.0
 03/03  04:00:00,12.6619508412,0.0490443719112,0.0,0.0432228088245,1.91011974705,2.3935639134,1.14398262279,1.14398262279
 03/03  05:00:00,12.6979121834,0.0526675215292,0.0,0.0755610013811,1.91011974705,2.3935639134,1.25129220944,1.25129220944
 03/03  06:00:00,12.9129773975,0.178931197483,0.0,0.164362539523,1.91011974705,2.3935639134,5.24525388474,5.24525388474
 03/03  07:00:00,23.7783743916,12.1569104148,0.0,1.80711364963,1.91011974705,2.3935639134,218.607705265,218.607705265
 03/03  08:00:00,25.8918634793,12.1569104148,0.0,1.3073462495,7.6404789882,4.7871278268,167.549140487,167.549140487
 03/03  09:00:00,40.7393512638,12.1569104148,0.0,1.10376968159,19.1011974705,8.3774736969,143.570656273,143.570656273
 03/03  10:00:00,58.2361180298,12.1569104148,0.0,0.926014557721,34.3821554469,10.7710376103,116.680605107,116.680605107
 03/03  11:00:00,58.108585628,12.1569104148,0.0,0.798482155953,34.3821554469,10.7710376103,101.201808662,101.201808662
 03/03  12:00:00,57.9372332469,12.1569104148,0.0,0.627129774824,34.3821554469,10.7710376103,82.3434327141,82.3434327141
 03/03  13:00:00,57.6198038867,12.1569104148,0.0,0.309700414635,34.3821554469,10.7710376103,67.460174958,67.460174958
 03/03  14:00:00,57.3346203405,12.1509213485,0.0,0.0305059347782,34.3821554469,10.7710376103,53.9891882339,53.9891882339
 03/03  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,43.6501878383,43.6501878383
 03/03  16:00:00,57.3022382506,12.1469286377,0.0,0.00211655578195,34.3821554469,10.7710376103,36.4580608595,36.4580608595
 03/03  17:00:00,57.4746355639,12.1569104148,0.0,0.164532091897,34.3821554469,10.7710376103,39.8496760273,39.8496760273
 03/03  18:00:00,60.3976424689,12.1569104148,0.0,0.332205663475,34.3821554469,10.7710376103,47.3362195395,47.3362195395
 03/03  19:00:00,53.3494712944,12.1569104148,0.0,0.430868261357,22.9214369646,9.5742556536,56.4774347891,56.4774347891
 03/03  20:00:00,53.4418080648,12.1569104148,0.0,0.523205031724,22.9214369646,9.5742556536,67.508959513,67.508959513
 03/03  21:00:00,48.482353119,12.1569104148,0.0,0.580771536729,19.1011974705,8.3774736969,74.0148239551,74.0148239551
 03/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  06:00:00,12.0247652594,0.0119781326144,0.0,0.0414944446415,1.91011974705,1.79517293505,0.0,0.0
 03/04  07:00:00,23.0162925514,12.1569104148,0.0,1.64342278783,1.91011974705,1.79517293505,187.285471386,187.285471386
 03/04  08:00:00,20.6964315585,12.1569104148,0.0,1.12893577949,3.8202394941,3.5903458701,143.922374524,143.922374524
 03/04  09:00:00,30.3298220608,12.1569104148,0.0,0.728283380205,11.4607184823,5.9839097835,119.466694855,119.466694855
 03/04  10:00:00,44.9545864054,12.1569104148,0.0,0.301983372384,22.9214369646,9.5742556536,90.4134721715,90.4134721715
 03/04  11:00:00,57.3478060881,12.152917704,0.0,0.0416953268862,34.3821554469,10.7710376103,71.5425759105,71.5425759105
 03/04  12:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,51.8494460674,51.8494460674
 03/04  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,39.0840260973,39.0840260973
 03/04  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,28.1915686833,28.1915686833
 03/04  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,18.8968690739,18.8968690739
 03/04  16:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,12.2248542766,12.2248542766
 03/04  17:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,15.4551558498,15.4551558498
 03/04  18:00:00,58.7135151744,12.1509213485,0.0,0.0317341019648,34.3821554469,10.7710376103,29.2257661106,29.2257661106
 03/04  19:00:00,48.1805878121,12.1569104148,0.0,0.279006229897,19.1011974705,8.3774736969,51.5798345003,51.5798345003
 03/04  20:00:00,38.2930543433,12.1569104148,0.0,0.42551566264,11.4607184823,5.9839097835,67.8765694306,67.8765694306
 03/04  21:00:00,38.3906532185,12.1569104148,0.0,0.523114537904,11.4607184823,5.9839097835,79.8686029291,79.8686029291
 03/04  22:00:00,28.4665480004,12.1569104148,0.0,0.633052221342,3.8202394941,3.5903458701,97.587657256,97.587657256
 03/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  06:00:00,12.0152862355,0.0192773698999,0.0,0.024716183538,1.91011974705,1.79517293505,0.350833632101,0.350833632101
 03/05  07:00:00,9.34389722989,0.047668385877,0.0,0.0802694952433,1.91011974705,1.79517293505,1.09948576922,1.09948576922
 03/05  08:00:00,3.76981664086,0.0337188807023,0.0,0.0308050780547,1.91011974705,1.79517293505,0.669880448479,0.669880448479
 03/05  09:00:00,20.9433062065,12.1569104148,0.0,1.37581042744,3.8202394941,3.5903458701,191.036482269,191.036482269
 03/05  10:00:00,20.1868293127,12.1569104148,0.0,0.619333533704,3.8202394941,3.5903458701,129.933308217,129.933308217
 03/05  11:00:00,34.9871133268,12.1569104148,0.0,0.368553195386,15.2809579764,7.1806917402,96.4401994869,96.4401994869
 03/05  12:00:00,35.006935349,12.1569104148,0.0,0.388375217558,15.2809579764,7.1806917402,79.3122621713,79.3122621713
 03/05  13:00:00,45.0066443062,12.1569104148,0.0,0.354041273195,22.9214369646,9.5742556536,60.7409458912,60.7409458912
 03/05  14:00:00,44.9137233801,12.1569104148,0.0,0.261120347039,22.9214369646,9.5742556536,49.0753973772,49.0753973772
 03/05  15:00:00,44.9521916054,12.1569104148,0.0,0.299588572389,22.9214369646,9.5742556536,49.1953209971,49.1953209971
 03/05  16:00:00,44.9944171674,12.1569104148,0.0,0.341814134381,22.9214369646,9.5742556536,48.4950666219,48.4950666219
 03/05  17:00:00,45.0229803466,12.1569104148,0.0,0.370377313534,22.9214369646,9.5742556536,47.9151184914,47.9151184914
 03/05  18:00:00,36.2227631733,12.1569104148,0.0,0.226536375173,15.2809579764,7.1806917402,84.6625721302,84.6625721302
 03/05  19:00:00,33.1612399091,12.1569104148,0.0,0.310722679245,7.6404789882,4.7871278268,103.395481444,103.395481444
 03/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  04:00:00,12.621979781,0.0245166004163,0.0,0.0277795201409,1.91011974705,2.3935639134,0.390534585076,0.390534585076
 03/06  05:00:00,12.6780522492,0.0446839537652,0.0,0.0636846349801,1.91011974705,2.3935639134,1.00680938564,1.00680938564
 03/06  06:00:00,12.7329538434,0.0499883404503,0.0,0.113281842545,1.91011974705,2.3935639134,1.1705963221,1.1705963221
 03/06  07:00:00,22.2846312042,12.1569104148,0.0,1.6910371289,1.91011974705,2.3935639134,196.094192288,196.094192288
 03/06  08:00:00,25.7470029408,12.1569104148,0.0,1.16248571093,7.6404789882,4.7871278268,146.375349629,146.375349629
 03/06  09:00:00,40.5621418899,12.1569104148,0.0,0.926560307618,19.1011974705,8.3774736969,120.892181645,120.892181645
 03/06  10:00:00,58.0988925529,12.1569104148,0.0,0.788789080867,34.3821554469,10.7710376103,96.046267529,96.046267529
 03/06  11:00:00,58.0179075199,12.1569104148,0.0,0.7078040479,34.3821554469,10.7710376103,87.4591538333,87.4591538333
 03/06  12:00:00,57.9377344521,12.1569104148,0.0,0.627630980069,34.3821554469,10.7710376103,76.6893675057,76.6893675057
 03/06  13:00:00,57.8896200166,12.1569104148,0.0,0.579516544563,34.3821554469,10.7710376103,70.9777284541,70.9777284541
 03/06  14:00:00,57.8374573451,12.1569104148,0.0,0.527353873033,34.3821554469,10.7710376103,64.803779192,64.803779192
 03/06  15:00:00,57.8034078695,12.1569104148,0.0,0.493304397501,34.3821554469,10.7710376103,59.20822261,59.20822261
 03/06  16:00:00,57.7819725164,12.1569104148,0.0,0.471869044399,34.3821554469,10.7710376103,53.4285861109,53.4285861109
 03/06  17:00:00,57.7847642193,12.1569104148,0.0,0.474660747303,34.3821554469,10.7710376103,52.476944194,52.476944194
 03/06  18:00:00,59.2218839176,12.1569104148,0.0,0.534113778915,34.3821554469,10.7710376103,59.349700257,59.349700257
 03/06  19:00:00,53.5343767043,12.1569104148,0.0,0.615773671283,22.9214369646,9.5742556536,69.6846376382,69.6846376382
 03/06  20:00:00,53.6283248514,12.1569104148,0.0,0.70972181833,22.9214369646,9.5742556536,82.4015062784,82.4015062784
 03/06  21:00:00,48.6773766835,12.1569104148,0.0,0.775795101217,19.1011974705,8.3774736969,92.0699592689,92.0699592689
 03/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  01:00:00,12.5848866908,0.00598906630721,0.0,0.00921396405366,1.91011974705,2.3935639134,0.0,0.0
 03/07  02:00:00,12.590007632,0.0119781326144,0.0,0.00834583898072,1.91011974705,2.3935639134,0.0,0.0
 03/07  03:00:00,12.6526818695,0.0307444823938,0.0,0.0522537266368,1.91011974705,2.3935639134,0.57899436771,0.57899436771
 03/07  04:00:00,12.7135079054,0.0502225137817,0.0,0.0936017311423,1.91011974705,2.3935639134,1.17616419581,1.17616419581
 03/07  05:00:00,12.7894835098,0.0933341606553,0.0,0.126465688738,1.91011974705,2.3935639134,2.50763479143,2.50763479143
 03/07  06:00:00,12.9283051738,0.144030303786,0.0,0.214591209541,1.91011974705,2.3935639134,4.04772474954,4.04772474954
 03/07  07:00:00,22.4685642496,12.1569104148,0.0,1.87497017429,1.91011974705,2.3935639134,213.126686481,213.126686481
 03/07  08:00:00,25.8730139382,12.1569104148,0.0,1.28849670837,7.6404789882,4.7871278268,158.312134028,158.312134028
 03/07  09:00:00,40.6054246175,12.1569104148,0.0,0.969843035301,19.1011974705,8.3774736969,129.349959181,129.349959181
 03/07  10:00:00,57.9900249068,12.1569104148,0.0,0.679921434785,34.3821554469,10.7710376103,102.462481223,102.462481223
 03/07  11:00:00,57.7362741191,12.1569104148,0.0,0.426170647014,34.3821554469,10.7710376103,91.2050068848,91.2050068848
 03/07  12:00:00,57.5229510682,12.1569104148,0.0,0.212847596148,34.3821554469,10.7710376103,74.5684569242,74.5684569242
 03/07  13:00:00,57.382190541,12.1569104148,0.0,0.072087068965,34.3821554469,10.7710376103,69.4505595492,69.4505595492
 03/07  14:00:00,57.3690139158,12.1569104148,0.0,0.0589104437207,34.3821554469,10.7710376103,67.9466866401,67.9466866401
 03/07  15:00:00,57.3480629565,12.1569104148,0.0,0.0379594844075,34.3821554469,10.7710376103,66.7545640452,66.7545640452
 03/07  16:00:00,57.4393774036,12.1569104148,0.0,0.129273931576,34.3821554469,10.7710376103,66.7982641565,66.7982641565
 03/07  17:00:00,57.7038613624,12.1569104148,0.0,0.393757890357,34.3821554469,10.7710376103,74.8646185353,74.8646185353
 03/07  18:00:00,59.2748765836,12.1569104148,0.0,0.587106444843,34.3821554469,10.7710376103,86.5877060633,86.5877060633
 03/07  19:00:00,53.6174365416,12.1569104148,0.0,0.698833508596,22.9214369646,9.5742556536,96.0714226069,96.0714226069
 03/07  20:00:00,53.715605344,12.1569104148,0.0,0.79700231091,22.9214369646,9.5742556536,106.464487873,106.464487873
 03/07  21:00:00,48.7665969614,12.1569104148,0.0,0.865015379177,19.1011974705,8.3774736969,114.029982448,114.029982448
 03/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  24:00:00,12.5775668092,0.00399271087148,0.0,0.00389043784091,1.91011974705,2.3935639134,0.0,0.0
 03/08  01:00:00,12.7046690192,0.0440762888824,0.0,0.0909090699013,1.91011974705,2.3935639134,0.983828630206,0.983828630206
 03/08  02:00:00,12.7142703626,0.0558631819331,0.0,0.0887235201846,1.91011974705,2.3935639134,1.34818382852,1.34818382852
 03/08  03:00:00,12.793627678,0.0963733744078,0.0,0.127570643144,1.91011974705,2.3935639134,2.58229509951,2.58229509951
 03/08  04:00:00,12.9213102361,0.18586324718,0.0,0.165763328458,1.91011974705,2.3935639134,5.40295930356,5.40295930356
 03/08  05:00:00,12.9983032505,0.229903206923,0.0,0.198716383155,1.91011974705,2.3935639134,6.78726271397,6.78726271397
 03/08  06:00:00,13.221759634,0.337538901147,0.0,0.314537072398,1.91011974705,2.3935639134,10.1386050195,10.1386050195
 03/08  07:00:00,22.7002959878,12.1569104148,0.0,2.10670191255,1.91011974705,2.3935639134,247.817923731,247.817923731
 03/08  08:00:00,26.1630352968,12.1569104148,0.0,1.57851806698,7.6404789882,4.7871278268,199.963983266,199.963983266
 03/08  09:00:00,40.8872336113,12.1569104148,0.0,1.25165202902,19.1011974705,8.3774736969,177.444165264,177.444165264
 03/08  10:00:00,58.1158560827,12.1569104148,0.0,0.805752610665,34.3821554469,10.7710376103,148.691501826,148.691501826
 03/08  11:00:00,57.8069599564,12.1569104148,0.0,0.496856484324,34.3821554469,10.7710376103,133.709173732,133.709173732
 03/08  12:00:00,57.6075799581,12.1569104148,0.0,0.29747648608,34.3821554469,10.7710376103,117.103570627,117.103570627
 03/08  13:00:00,57.4785213676,12.1569104148,0.0,0.168417895559,34.3821554469,10.7710376103,105.84641199,105.84641199
 03/08  14:00:00,57.3667465509,12.1569104148,0.0,0.0566430789069,34.3821554469,10.7710376103,94.414348305,94.414348305
 03/08  15:00:00,57.3408436945,12.1569104148,0.0,0.0307402224213,34.3821554469,10.7710376103,88.4003152314,88.4003152314
 03/08  16:00:00,57.463908769,12.1569104148,0.0,0.153805296999,34.3821554469,10.7710376103,83.2582459931,83.2582459931
 03/08  17:00:00,57.7297828019,12.1569104148,0.0,0.419679329848,34.3821554469,10.7710376103,86.8565324424,86.8565324424
 03/08  18:00:00,59.326166538,12.1569104148,0.0,0.638396399256,34.3821554469,10.7710376103,100.66117058,100.66117058
 03/08  19:00:00,53.7002777511,12.1569104148,0.0,0.78167471806,22.9214369646,9.5742556536,114.334842514,114.334842514
 03/08  20:00:00,53.8132929084,12.1569104148,0.0,0.894689875391,22.9214369646,9.5742556536,126.257830135,126.257830135
 03/08  21:00:00,48.8695117405,12.1569104148,0.0,0.967930158251,19.1011974705,8.3774736969,134.33928245,134.33928245
 03/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  24:00:00,12.6123886416,0.0200968541431,0.0,0.0226081269665,1.91011974705,2.3935639134,0.437611606357,0.437611606357
 03/09  01:00:00,12.8068861429,0.10351233604,0.0,0.133690146364,1.91011974705,2.3935639134,2.80217729781,2.80217729781
 03/09  02:00:00,12.9033389144,0.195284445435,0.0,0.138370808523,1.91011974705,2.3935639134,5.74202778957,5.74202778957
 03/09  03:00:00,13.0426425125,0.289872267403,0.0,0.183086584608,1.91011974705,2.3935639134,8.66382444852,8.66382444852
 03/09  04:00:00,13.128520755,0.328635321025,0.0,0.230201773571,1.91011974705,2.3935639134,9.91894318817,9.91894318817
 03/09  05:00:00,13.2729481337,0.429005123566,0.0,0.274259349659,1.91011974705,2.3935639134,13.0170645611,13.0170645611
 03/09  06:00:00,13.3008650303,0.428724988363,0.0,0.30245638147,1.91011974705,2.3935639134,13.0808641063,13.0808641063
 03/09  07:00:00,22.7594282294,12.1569104148,0.0,2.16583415412,1.91011974705,2.3935639134,280.086042904,280.086042904
 03/09  08:00:00,26.2399393633,12.1569104148,0.0,1.65542213351,7.6404789882,4.7871278268,221.668846932,221.668846932
 03/09  09:00:00,40.8844670336,12.1569104148,0.0,1.24888545133,19.1011974705,8.3774736969,188.020913845,188.020913845
 03/09  10:00:00,58.1327789098,12.1569104148,0.0,0.822675437719,34.3821554469,10.7710376103,151.91556251,151.91556251
 03/09  11:00:00,57.8440585855,12.1569104148,0.0,0.53395511345,34.3821554469,10.7710376103,132.969614432,132.969614432
 03/09  12:00:00,57.6127542448,12.1569104148,0.0,0.302650772714,34.3821554469,10.7710376103,114.773477144,114.773477144
 03/09  13:00:00,57.4303839391,12.1569104148,0.0,0.120280467078,34.3821554469,10.7710376103,98.2334270229,98.2334270229
 03/09  14:00:00,57.3063082451,12.1489249931,0.0,0.00419019483999,34.3821554469,10.7710376103,82.5386240322,82.5386240322
 03/09  15:00:00,57.3013872468,12.1469286377,0.0,0.00126555196105,34.3821554469,10.7710376103,77.4504062444,77.4504062444
 03/09  16:00:00,57.4107276781,12.1569104148,0.0,0.100624206061,34.3821554469,10.7710376103,72.8645534613,72.8645534613
 03/09  17:00:00,57.6447348416,12.1569104148,0.0,0.334631369519,34.3821554469,10.7710376103,73.5123125741,73.5123125741
 03/09  18:00:00,59.2184900566,12.1569104148,0.0,0.530719917885,34.3821554469,10.7710376103,83.8610107516,83.8610107516
 03/09  19:00:00,53.5940816384,12.1569104148,0.0,0.675478605351,22.9214369646,9.5742556536,98.4962053579,98.4962053579
 03/09  20:00:00,53.6973855997,12.1569104148,0.0,0.778782566619,22.9214369646,9.5742556536,111.355808932,111.355808932
 03/09  21:00:00,48.7476656602,12.1569104148,0.0,0.84608407791,19.1011974705,8.3774736969,118.915983769,118.915983769
 03/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  03:00:00,12.6119062077,0.0282756149856,0.0,0.0139469322832,1.91011974705,2.3935639134,0.563486644526,0.563486644526
 03/10  04:00:00,12.7024546033,0.0737075852381,0.0,0.0590633575656,1.91011974705,2.3935639134,1.93471644821,1.93471644821
 03/10  05:00:00,12.7693552398,0.111439586106,0.0,0.0882319932796,1.91011974705,2.3935639134,3.13498979632,3.13498979632
 03/10  06:00:00,12.8529028429,0.176181395446,0.0,0.107037786958,1.91011974705,2.3935639134,5.14319904766,5.14319904766
 03/10  07:00:00,22.3253032082,12.1569104148,0.0,1.73170913286,1.91011974705,2.3935639134,219.217029395,219.217029395
 03/10  08:00:00,25.8538150257,12.1569104148,0.0,1.26929779583,7.6404789882,4.7871278268,166.656015291,166.656015291
 03/10  09:00:00,40.6685079523,12.1569104148,0.0,1.03292637002,19.1011974705,8.3774736969,140.819855846,140.819855846
 03/10  10:00:00,58.1901115361,12.1569104148,0.0,0.880008064038,34.3821554469,10.7710376103,119.050717415,119.050717415
 03/10  11:00:00,58.0227460592,12.1569104148,0.0,0.712642587187,34.3821554469,10.7710376103,112.946058049,112.946058049
 03/10  12:00:00,58.0073616659,12.1569104148,0.0,0.697258193887,34.3821554469,10.7710376103,103.544219645,103.544219645
 03/10  13:00:00,57.9962422219,12.1569104148,0.0,0.686138749894,34.3821554469,10.7710376103,97.8568154312,97.8568154312
 03/10  14:00:00,57.8789665471,12.1569104148,0.0,0.568863075098,34.3821554469,10.7710376103,88.5718034117,88.5718034117
 03/10  15:00:00,57.779496781,12.1569104148,0.0,0.469393308934,34.3821554469,10.7710376103,81.1133770667,81.1133770667
 03/10  16:00:00,57.8344506317,12.1569104148,0.0,0.524347159697,34.3821554469,10.7710376103,79.9884948493,79.9884948493
 03/10  17:00:00,57.9141055564,12.1569104148,0.0,0.604002084374,34.3821554469,10.7710376103,84.2307856089,84.2307856089
 03/10  18:00:00,59.3819625269,12.1569104148,0.0,0.694192388192,34.3821554469,10.7710376103,92.49230682,92.49230682
 03/10  19:00:00,53.7357858657,12.1569104148,0.0,0.817182832654,22.9214369646,9.5742556536,105.338344691,105.338344691
 03/10  20:00:00,53.8602395263,12.1569104148,0.0,0.941636493239,22.9214369646,9.5742556536,121.810395264,121.810395264
 03/10  21:00:00,48.9034637048,12.1569104148,0.0,1.00188212256,19.1011974705,8.3774736969,129.785262871,129.785262871
 03/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  24:00:00,12.7213171653,0.0638661501695,0.0,0.0877673547129,1.91011974705,2.3935639134,1.59616645044,1.59616645044
 03/11  01:00:00,12.3497930236,0.169171001224,0.0,0.20932934027,1.91011974705,1.79517293505,4.82149652546,4.82149652546
 03/11  02:00:00,12.4192266625,0.252960760129,0.0,0.19497322029,1.91011974705,1.79517293505,7.54100688069,7.54100688069
 03/11  03:00:00,12.4820135477,0.289627704014,0.0,0.221093161572,1.91011974705,1.79517293505,8.63964018266,8.63964018266
 03/11  04:00:00,12.55891,0.336046555184,0.0,0.251570762714,1.91011974705,1.79517293505,10.1482449282,10.1482449282
 03/11  05:00:00,12.6383244742,0.383603327156,0.0,0.283428464932,1.91011974705,1.79517293505,11.5811605148,11.5811605148
 03/11  06:00:00,12.8063716439,0.452793478586,0.0,0.382285483168,1.91011974705,1.79517293505,13.8208859462,13.8208859462
 03/11  07:00:00,22.2325477688,12.1569104148,0.0,2.23734467181,1.91011974705,1.79517293505,268.079983898,268.079983898
 03/11  08:00:00,21.184266771,12.1569104148,0.0,1.61677099193,3.8202394941,3.5903458701,210.298702974,210.298702974
 03/11  09:00:00,30.8716099296,12.1569104148,0.0,1.27007124897,11.4607184823,5.9839097835,182.804079241,182.804079241
 03/11  10:00:00,45.4189085278,12.1569104148,0.0,0.766305494755,22.9214369646,9.5742556536,141.831170403,141.831170403
 03/11  11:00:00,57.6889813239,12.1569104148,0.0,0.378877851848,34.3821554469,10.7710376103,102.701377249,102.701377249
 03/11  12:00:00,57.5364388625,12.1569104148,0.0,0.22633539049,34.3821554469,10.7710376103,79.3528059566,79.3528059566
 03/11  13:00:00,57.4274433202,12.1569104148,0.0,0.117339848173,34.3821554469,10.7710376103,68.1605666924,68.1605666924
 03/11  14:00:00,57.3241212619,12.1549140594,0.0,0.0160141453337,34.3821554469,10.7710376103,58.024362392,58.024362392
 03/11  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,51.1438560572,51.1438560572
 03/11  16:00:00,57.3662407613,12.1569104148,0.0,0.0561372892609,34.3821554469,10.7710376103,46.2649062641,46.2649062641
 03/11  17:00:00,57.546994556,12.1569104148,0.0,0.236891083933,34.3821554469,10.7710376103,48.5015054574,48.5015054574
 03/11  18:00:00,59.0994530152,12.1569104148,0.0,0.411682876524,34.3821554469,10.7710376103,59.6553330959,59.6553330959
 03/11  19:00:00,48.4747972112,12.1569104148,0.0,0.573215628955,19.1011974705,8.3774736969,81.9648735144,81.9648735144
 03/11  20:00:00,38.5178997453,12.1569104148,0.0,0.650361064638,11.4607184823,5.9839097835,91.0696163806,91.0696163806
 03/11  21:00:00,38.5595467124,12.1569104148,0.0,0.692008031746,11.4607184823,5.9839097835,94.6363370397,94.6363370397
 03/11  22:00:00,28.6068129824,12.1569104148,0.0,0.773317203367,3.8202394941,3.5903458701,108.009893566,108.009893566
 03/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  05:00:00,11.9797609102,0.00598906630721,0.0,0.00247916181041,1.91011974705,1.79517293505,0.0,0.0
 03/12  06:00:00,12.0491454059,0.0368838484682,0.0,0.0409688753401,1.91011974705,1.79517293505,0.766845391375,0.766845391375
 03/12  07:00:00,6.5751314999,0.0408808886971,0.0,0.073624595765,1.91011974705,1.79517293505,0.890306859139,0.890306859139
