Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/12  08:00:00,21.1358320966,12.1569104148,0.0,1.56833631761,3.8202394941,3.5903458701,198.263947347,198.263947347
 03/12  09:00:00,20.5843689157,12.1569104148,0.0,1.01687313666,3.8202394941,3.5903458701,145.124825472,145.124825472
 03/12  10:00:00,35.222714778,12.1569104148,0.0,0.604154646537,15.2809579764,7.1806917402,115.977441599,115.977441599
 03/12  11:00:00,34.9163900379,12.1569104148,0.0,0.297829906474,15.2809579764,7.1806917402,96.1899507552,96.1899507552
 03/12  12:00:00,44.6826929178,12.152917704,0.0,0.0340825956702,22.9214369646,9.5742556536,69.1631095599,69.1631095599
 03/12  13:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,53.8553522667,53.8553522667
 03/12  14:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,43.7841052613,43.7841052613
 03/12  15:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,35.2646069338,35.2646069338
 03/12  16:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,32.587649398,32.587649398
 03/12  17:00:00,34.6065819988,12.1449322822,0.0,0.0,15.2809579764,7.1806917402,50.9267625758,50.9267625758
 03/12  18:00:00,24.6123080176,12.1509213485,0.0,0.0337798541116,7.6404789882,4.7871278268,73.0512394421,73.0512394421
 03/12  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  03:00:00,12.5984298714,0.0192285271896,0.0,0.00951768379125,1.91011974705,2.3935639134,0.348837704177,0.348837704177
 03/13  04:00:00,12.6408771407,0.0358311578013,0.0,0.0353623224834,1.91011974705,2.3935639134,0.733800308847,0.733800308847
 03/13  05:00:00,12.652820144,0.0358530850785,0.0,0.0472833984766,1.91011974705,2.3935639134,0.735458423787,0.735458423787
 03/13  06:00:00,26.4504460001,12.1569104148,0.0,1.72385192482,1.91011974705,2.3935639134,206.199390855,206.199390855
 03/13  07:00:00,28.6508084181,12.1569104148,0.0,1.31095785493,7.6404789882,4.7871278268,159.306113122,159.306113122
 03/13  08:00:00,40.6485539775,12.1569104148,0.0,1.01297239522,19.1011974705,8.3774736969,131.619607021,131.619607021
 03/13  09:00:00,58.1037080502,12.1569104148,0.0,0.793604578149,34.3821554469,10.7710376103,101.767236966,101.767236966
 03/13  10:00:00,58.0035828404,12.1569104148,0.0,0.693479368387,34.3821554469,10.7710376103,90.1025683796,90.1025683796
 03/13  11:00:00,57.9023654547,12.1569104148,0.0,0.592261982701,34.3821554469,10.7710376103,75.9019206779,75.9019206779
 03/13  12:00:00,57.851225146,12.1569104148,0.0,0.541121673935,34.3821554469,10.7710376103,70.5120509683,70.5120509683
 03/13  13:00:00,57.8126179859,12.1569104148,0.0,0.502514513844,34.3821554469,10.7710376103,65.5980990891,65.5980990891
 03/13  14:00:00,57.7980563892,12.1569104148,0.0,0.487952917165,34.3821554469,10.7710376103,63.4008035541,63.4008035541
 03/13  15:00:00,57.7701261583,12.1569104148,0.0,0.460022686219,34.3821554469,10.7710376103,58.2021401832,58.2021401832
 03/13  16:00:00,57.7324694281,12.1569104148,0.0,0.422365956048,34.3821554469,10.7710376103,55.5210093696,55.5210093696
 03/13  17:00:00,57.7740535547,12.1569104148,0.0,0.463950082668,34.3821554469,10.7710376103,60.1539378321,60.1539378321
 03/13  18:00:00,45.185886783,12.1569104148,0.0,0.533283749999,22.9214369646,9.5742556536,68.7906110314,68.7906110314
 03/13  19:00:00,53.5953915144,12.1569104148,0.0,0.676788481407,22.9214369646,9.5742556536,85.0311372047,85.0311372047
 03/13  20:00:00,48.6623239052,12.1569104148,0.0,0.760742322931,19.1011974705,8.3774736969,95.1247417386,95.1247417386
 03/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  24:00:00,12.5716800159,0.00199635543574,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  01:00:00,12.6188134481,0.0119781326144,0.0,0.0371516550786,1.91011974705,2.3935639134,0.0,0.0
 03/14  02:00:00,12.640106877,0.0225809955744,0.0,0.0478422209523,1.91011974705,2.3935639134,0.32955275713,0.32955275713
 03/14  03:00:00,12.6786290513,0.0423518065533,0.0,0.0665935843188,1.91011974705,2.3935639134,0.934030607325,0.934030607325
 03/14  04:00:00,12.6863001499,0.0421752329394,0.0,0.074441256509,1.91011974705,2.3935639134,0.92882118397,0.92882118397
 03/14  05:00:00,12.6910827865,0.0372198566995,0.0,0.0841792693182,1.91011974705,2.3935639134,0.777612884386,0.777612884386
 03/14  06:00:00,26.4251840554,12.1569104148,0.0,1.69858998014,1.91011974705,2.3935639134,190.527731495,190.527731495
 03/14  07:00:00,28.5884506531,12.1569104148,0.0,1.2486000899,7.6404789882,4.7871278268,140.079194362,140.079194362
 03/14  08:00:00,40.5931704985,12.1569104148,0.0,0.957588916217,19.1011974705,8.3774736969,113.52334361,113.52334361
 03/14  09:00:00,58.0519369487,12.1569104148,0.0,0.74183347667,34.3821554469,10.7710376103,83.2356129875,83.2356129875
 03/14  10:00:00,57.9164611523,12.1569104148,0.0,0.606357680214,34.3821554469,10.7710376103,71.509069362,71.509069362
 03/14  11:00:00,57.632212088,12.1569104148,0.0,0.322108615909,34.3821554469,10.7710376103,51.4721508526,51.4721508526
 03/14  12:00:00,57.325163588,12.1489249931,0.0,0.0230455377179,34.3821554469,10.7710376103,32.5956788516,32.5956788516
 03/14  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,16.9631306374,16.9631306374
 03/14  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,7.76497815503,7.76497815503
 03/14  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,6.4825435809,6.4825435809
 03/14  16:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,6.18074054769,6.18074054769
 03/14  17:00:00,57.3115410415,12.1489249931,0.0,0.00942299119829,34.3821554469,10.7710376103,10.4199774408,10.4199774408
 03/14  18:00:00,44.7894925278,12.1569104148,0.0,0.136889494803,22.9214369646,9.5742556536,20.9190868255,20.9190868255
 03/14  19:00:00,53.2225592372,12.1569104148,0.0,0.303956204137,22.9214369646,9.5742556536,36.5005538966,36.5005538966
 03/14  20:00:00,48.2753836166,12.1569104148,0.0,0.373802034404,19.1011974705,8.3774736969,45.45912131,45.45912131
 03/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  06:00:00,26.216981291,12.1569104148,0.0,1.4903872157,1.91011974705,2.3935639134,166.579046282,166.579046282
 03/15  07:00:00,28.4658517216,12.1569104148,0.0,1.12600115839,7.6404789882,4.7871278268,128.103323641,128.103323641
 03/15  08:00:00,40.5442322947,12.1569104148,0.0,0.908650712484,19.1011974705,8.3774736969,109.84722082,109.84722082
 03/15  09:00:00,58.0188036649,12.1569104148,0.0,0.708700192878,34.3821554469,10.7710376103,87.2063404799,87.2063404799
 03/15  10:00:00,57.7723911054,12.1569104148,0.0,0.46228763338,34.3821554469,10.7710376103,75.0214000567,75.0214000567
 03/15  11:00:00,57.5928801308,12.1569104148,0.0,0.282776658781,34.3821554469,10.7710376103,64.1787124981,64.1787124981
 03/15  12:00:00,57.4970247338,12.1569104148,0.0,0.186921261731,34.3821554469,10.7710376103,62.9443029371,62.9443029371
 03/15  13:00:00,57.3976717198,12.1569104148,0.0,0.0875682477295,34.3821554469,10.7710376103,55.1171308272,55.1171308272
 03/15  14:00:00,57.3458441009,12.1569104148,0.0,0.0357406288279,34.3821554469,10.7710376103,48.536700313,48.536700313
 03/15  15:00:00,57.4173102228,12.1569104148,0.0,0.107206750781,34.3821554469,10.7710376103,41.628660732,41.628660732
 03/15  16:00:00,57.4630812372,12.1569104148,0.0,0.152977765152,34.3821554469,10.7710376103,43.5827165102,43.5827165102
 03/15  17:00:00,57.6376222489,12.1569104148,0.0,0.327518776817,34.3821554469,10.7710376103,56.8306838946,56.8306838946
 03/15  18:00:00,45.1132188198,12.1569104148,0.0,0.460615786767,22.9214369646,9.5742556536,67.036769916,67.036769916
 03/15  19:00:00,53.5178421921,12.1569104148,0.0,0.599239159102,22.9214369646,9.5742556536,82.2783737895,82.2783737895
 03/15  20:00:00,48.5939593996,12.1569104148,0.0,0.692377817352,19.1011974705,8.3774736969,92.8707701357,92.8707701357
 03/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  24:00:00,12.5771097238,0.00399271087148,0.0,0.00343335246539,1.91011974705,2.3935639134,0.0,0.0
 03/16  01:00:00,12.6807763598,0.039398471643,0.0,0.0716942276642,1.91011974705,2.3935639134,0.842298879295,0.842298879295
 03/16  02:00:00,12.6797310396,0.0401153626399,0.0,0.0699320164835,1.91011974705,2.3935639134,0.86329937294,0.86329937294
 03/16  03:00:00,12.7736172664,0.0920778414978,0.0,0.111855764465,1.91011974705,2.3935639134,2.46177253143,2.46177253143
 03/16  04:00:00,12.8711766055,0.145925295884,0.0,0.155567649179,1.91011974705,2.3935639134,4.14751193467,4.14751193467
 03/16  05:00:00,13.0630234675,0.280948409168,0.0,0.212391397854,1.91011974705,2.3935639134,8.3929578475,8.3929578475
 03/16  06:00:00,26.8221911604,12.1569104148,0.0,2.09559708507,1.91011974705,2.3935639134,249.342918002,249.342918002
 03/16  07:00:00,28.9892877926,12.1569104148,0.0,1.64943722943,7.6404789882,4.7871278268,195.508966649,195.508966649
 03/16  08:00:00,40.9297369417,12.1569104148,0.0,1.29415535945,19.1011974705,8.3774736969,165.29236765,165.29236765
 03/16  09:00:00,58.2384611506,12.1569104148,0.0,0.928357678569,34.3821554469,10.7710376103,130.774462994,130.774462994
 03/16  10:00:00,57.8648273573,12.1569104148,0.0,0.554723885306,34.3821554469,10.7710376103,113.009548021,113.009548021
 03/16  11:00:00,57.6135781168,12.1569104148,0.0,0.30347464479,34.3821554469,10.7710376103,97.808725202,97.808725202
 03/16  12:00:00,57.4374585387,12.1569104148,0.0,0.127355066637,34.3821554469,10.7710376103,86.6405814107,86.6405814107
 03/16  13:00:00,57.321806647,12.152917704,0.0,0.015695885854,34.3821554469,10.7710376103,74.1600622885,74.1600622885
 03/16  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,63.2222433504,63.2222433504
 03/16  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,53.8496139731,53.8496139731
 03/16  16:00:00,57.3255212632,12.1509213485,0.0,0.0214068575056,34.3821554469,10.7710376103,54.1047098318,54.1047098318
 03/16  17:00:00,57.5529027099,12.1569104148,0.0,0.242799237813,34.3821554469,10.7710376103,59.0490427555,59.0490427555
 03/16  18:00:00,45.0851112299,12.1569104148,0.0,0.432508196874,22.9214369646,9.5742556536,70.5828131745,70.5828131745
 03/16  19:00:00,53.5246633712,12.1569104148,0.0,0.606060338114,22.9214369646,9.5742556536,88.4704060426,88.4704060426
 03/16  20:00:00,48.5937570565,12.1569104148,0.0,0.692175474275,19.1011974705,8.3774736969,99.904089812,99.904089812
 03/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  01:00:00,12.6022829392,0.00998177717869,0.0,0.0226175015571,1.91011974705,2.3935639134,0.0,0.0
 03/17  02:00:00,12.6438303656,0.0385472762768,0.0,0.0355994288297,1.91011974705,2.3935639134,0.815366041343,0.815366041343
 03/17  03:00:00,12.6918272816,0.0435030790482,0.0,0.0786405420941,1.91011974705,2.3935639134,0.968596300665,0.968596300665
 03/17  04:00:00,12.8318729008,0.147582703118,0.0,0.114606537186,1.91011974705,2.3935639134,4.22923062679,4.22923062679
 03/17  05:00:00,12.8504209423,0.151141965208,0.0,0.129595316643,1.91011974705,2.3935639134,4.34324368929,4.34324368929
 03/17  06:00:00,26.4749208557,12.1569104148,0.0,1.74832678043,1.91011974705,2.3935639134,217.236130605,217.236130605
 03/17  07:00:00,27.2629276092,12.1569104148,0.0,1.30074371272,7.6404789882,4.7871278268,164.726350824,164.726350824
 03/17  08:00:00,40.7301345934,12.1569104148,0.0,1.09455301115,19.1011974705,8.3774736969,140.954330941,140.954330941
 03/17  09:00:00,58.1613679403,12.1569104148,0.0,0.851264468233,34.3821554469,10.7710376103,109.901844355,109.901844355
 03/17  10:00:00,57.9147287872,12.1569104148,0.0,0.604625315167,34.3821554469,10.7710376103,93.7223459948,93.7223459948
 03/17  11:00:00,57.8635146578,12.1569104148,0.0,0.553411185709,34.3821554469,10.7710376103,80.0534600602,80.0534600602
 03/17  12:00:00,57.8354084599,12.1569104148,0.0,0.525304987826,34.3821554469,10.7710376103,72.6735352867,72.6735352867
 03/17  13:00:00,57.7798132807,12.1569104148,0.0,0.469709808689,34.3821554469,10.7710376103,64.0460474268,64.0460474268
 03/17  14:00:00,57.7277894444,12.1569104148,0.0,0.417685972361,34.3821554469,10.7710376103,56.5074676793,56.5074676793
 03/17  15:00:00,57.6529917171,12.1569104148,0.0,0.342888245009,34.3821554469,10.7710376103,51.6161373566,51.6161373566
 03/17  16:00:00,57.7278141584,12.1569104148,0.0,0.417710686333,34.3821554469,10.7710376103,56.2223516614,56.2223516614
 03/17  17:00:00,57.810274133,12.1569104148,0.0,0.500170660918,34.3821554469,10.7710376103,63.4868403514,63.4868403514
 03/17  18:00:00,45.2159719727,12.1569104148,0.0,0.563368939624,22.9214369646,9.5742556536,70.2173908998,70.2173908998
 03/17  19:00:00,53.5732868564,12.1569104148,0.0,0.654683823349,22.9214369646,9.5742556536,79.711453298,79.711453298
 03/17  20:00:00,48.6094868594,12.1569104148,0.0,0.707905277205,19.1011974705,8.3774736969,86.1504484055,86.1504484055
 03/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  04:00:00,11.983798797,0.00798542174295,0.0,0.00452069315274,1.91011974705,1.79517293505,0.0,0.0
 03/18  05:00:00,12.03866779,0.0288805417045,0.0,0.0384945662394,1.91011974705,1.79517293505,0.521853735631,0.521853735631
 03/18  06:00:00,25.7928305799,12.1569104148,0.0,1.66462748291,1.91011974705,1.79517293505,187.398724228,187.398724228
 03/18  07:00:00,22.1942229746,12.1569104148,0.0,1.24906052891,3.8202394941,3.5903458701,143.015611814,143.015611814
 03/18  08:00:00,30.6727122306,12.1569104148,0.0,1.07117354998,11.4607184823,5.9839097835,132.192259656,132.192259656
 03/18  09:00:00,45.517403341,12.1569104148,0.0,0.86480030796,22.9214369646,9.5742556536,106.535756746,106.535756746
 03/18  10:00:00,57.9506714499,12.1569104148,0.0,0.640567977823,34.3821554469,10.7710376103,88.6974083327,88.6974083327
 03/18  11:00:00,57.8919186693,12.1569104148,0.0,0.581815197266,34.3821554469,10.7710376103,81.3465272657,81.3465272657
 03/18  12:00:00,57.7560036853,12.1569104148,0.0,0.445900213238,34.3821554469,10.7710376103,70.2499637701,70.2499637701
 03/18  13:00:00,57.6076122857,12.1569104148,0.0,0.29750881368,34.3821554469,10.7710376103,60.7172919945,60.7172919945
 03/18  14:00:00,57.7006250035,12.1569104148,0.0,0.39052153141,34.3821554469,10.7710376103,59.2115705014,59.2115705014
 03/18  15:00:00,57.7532965984,12.1569104148,0.0,0.443193126315,34.3821554469,10.7710376103,57.6137942772,57.6137942772
 03/18  16:00:00,57.6944504878,12.1569104148,0.0,0.384347015756,34.3821554469,10.7710376103,50.387540094,50.387540094
 03/18  17:00:00,57.7158492134,12.1569104148,0.0,0.405745741359,34.3821554469,10.7710376103,52.5094413092,52.5094413092
 03/18  18:00:00,40.1924120037,12.1569104148,0.0,0.556830421473,19.1011974705,8.3774736969,75.1765020774,75.1765020774
 03/18  19:00:00,38.5920290686,12.1569104148,0.0,0.724490387996,11.4607184823,5.9839097835,94.7349076051,94.7349076051
 03/18  20:00:00,38.7113439152,12.1569104148,0.0,0.843805234577,11.4607184823,5.9839097835,108.065676042,108.065676042
 03/18  21:00:00,28.7342131524,12.1569104148,0.0,0.900717373392,3.8202394941,3.5903458701,118.318294732,118.318294732
 03/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  01:00:00,12.048648598,0.0293965039558,0.0,0.0479594119229,1.91011974705,1.79517293505,0.537718955945,0.537718955945
 03/19  02:00:00,12.0820123676,0.0459487756387,0.0,0.0647709098687,1.91011974705,1.79517293505,1.04349880666,1.04349880666
 03/19  03:00:00,12.1690781284,0.090771197842,0.0,0.107014248452,1.91011974705,1.79517293505,2.43268862814,2.43268862814
 03/19  04:00:00,12.234872383,0.123796433703,0.0,0.139783267191,1.91011974705,1.79517293505,3.42935704309,3.42935704309
 03/19  05:00:00,12.3470700997,0.197327171432,0.0,0.178450246138,1.91011974705,1.79517293505,5.78199734067,5.78199734067
 03/19  06:00:00,12.400152653,0.229760292207,0.0,0.199099678653,1.91011974705,1.79517293505,6.76798789198,6.76798789198
 03/19  07:00:00,5.5089185145,0.236073330271,0.0,0.189885835462,1.91011974705,1.79517293505,7.02854965217,7.02854965217
 03/19  08:00:00,21.3123868541,12.1569104148,0.0,1.74489107502,3.8202394941,3.5903458701,218.868026513,218.868026513
 03/19  09:00:00,20.7090798917,12.1569104148,0.0,1.14158411269,3.8202394941,3.5903458701,161.166759621,161.166759621
 03/19  10:00:00,35.3520970331,12.1569104148,0.0,0.733536901697,15.2809579764,7.1806917402,127.401964714,127.401964714
 03/19  11:00:00,34.9901177084,12.1569104148,0.0,0.37155757695,15.2809579764,7.1806917402,97.5640464493,97.5640464493
 03/19  12:00:00,44.7416892019,12.1569104148,0.0,0.0890861688257,22.9214369646,9.5742556536,66.0219839765,66.0219839765
 03/19  13:00:00,44.6446176113,12.1489249931,0.0,0.0,22.9214369646,9.5742556536,55.1917332918,55.1917332918
 03/19  14:00:00,44.7055152863,12.1569104148,0.0,0.0529122532467,22.9214369646,9.5742556536,48.0777139267,48.0777139267
 03/19  15:00:00,44.7532078986,12.1569104148,0.0,0.10060486552,22.9214369646,9.5742556536,41.2794935093,41.2794935093
 03/19  16:00:00,44.887765812,12.1569104148,0.0,0.23516277892,22.9214369646,9.5742556536,41.9861866233,41.9861866233
 03/19  17:00:00,34.7268477556,12.1569104148,0.0,0.108287624173,15.2809579764,7.1806917402,64.7354251269,64.7354251269
 03/19  18:00:00,24.7727166695,12.1569104148,0.0,0.188199439657,7.6404789882,4.7871278268,79.8058994147,79.8058994147
 03/19  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  06:00:00,26.116644813,12.1569104148,0.0,1.39005073775,1.91011974705,2.3935639134,162.35612566,162.35612566
 03/20  07:00:00,26.9536092233,12.1569104148,0.0,0.991425326791,7.6404789882,4.7871278268,119.669495583,119.669495583
 03/20  08:00:00,40.4200980262,12.1569104148,0.0,0.784516443947,19.1011974705,8.3774736969,97.2080940312,97.2080940312
 03/20  09:00:00,57.8090671656,12.1569104148,0.0,0.498963693577,34.3821554469,10.7710376103,62.1913857622,62.1913857622
 03/20  10:00:00,57.5024829051,12.1569104148,0.0,0.192379433097,34.3821554469,10.7710376103,41.5547174988,41.5547174988
 03/20  11:00:00,57.3032145795,12.1469286377,0.0,0.00309288460415,34.3821554469,10.7710376103,20.2873924249,20.2873924249
 03/20  12:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,6.7949919622,6.7949919622
 03/20  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,2.02162360905,2.02162360905
 03/20  14:00:00,57.3315604414,12.1449322822,0.0334351019835,0.0,34.3821554469,10.7710376103,0.407201815739,0.407201815739
 03/20  15:00:00,57.3310619867,12.1449322822,0.0329366472495,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  16:00:00,57.2997050852,12.1449322822,0.00157974576385,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  17:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  18:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.70166723654,0.70166723654
 03/20  19:00:00,51.6413541079,12.1569104148,0.0,0.100417741477,22.9214369646,9.5742556536,14.6353046342,14.6353046342
 03/20  20:00:00,48.1134405568,12.1569104148,0.0,0.211858974525,19.1011974705,8.3774736969,26.080267939,26.080267939
 03/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  06:00:00,26.0200851042,12.1569104148,0.0,1.29349102889,1.91011974705,2.3935639134,151.419158497,151.419158497
 03/21  07:00:00,26.9584898508,12.1569104148,0.0,0.996305954276,7.6404789882,4.7871278268,116.899518778,116.899518778
 03/21  08:00:00,40.4169678398,12.1569104148,0.0,0.781386257571,19.1011974705,8.3774736969,99.1037164709,99.1037164709
 03/21  09:00:00,57.8494885613,12.1569104148,0.0,0.539385089271,34.3821554469,10.7710376103,72.7945404589,72.7945404589
 03/21  10:00:00,57.6507445892,12.1569104148,0.0,0.340641117148,34.3821554469,10.7710376103,60.3032139287,60.3032139287
 03/21  11:00:00,57.3578254909,12.1509213485,0.0,0.0537110851226,34.3821554469,10.7710376103,41.4656636821,41.4656636821
 03/21  12:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,28.3294159059,28.3294159059
 03/21  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,17.2153906895,17.2153906895
 03/21  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,9.05005396608,9.05005396608
 03/21  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,1.88560475294,1.88560475294
 03/21  16:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.93262029492,0.93262029492
 03/21  17:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.856411932588,0.856411932588
 03/21  18:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,6.21731876474,6.21731876474
 03/21  19:00:00,51.6682358118,12.1569104148,0.0,0.127299445414,22.9214369646,9.5742556536,21.9755353778,21.9755353778
 03/21  20:00:00,48.1763991559,12.1569104148,0.0,0.27481757362,19.1011974705,8.3774736969,37.7998878634,37.7998878634
 03/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  06:00:00,26.0106437276,12.1569104148,0.0,1.28404965234,1.91011974705,2.3935639134,149.162840868,149.162840868
 03/22  07:00:00,26.9340205591,12.1569104148,0.0,0.971836662599,7.6404789882,4.7871278268,111.697962521,111.697962521
 03/22  08:00:00,40.333052231,12.1569104148,0.0,0.697470648712,19.1011974705,8.3774736969,84.6787582486,84.6787582486
 03/22  09:00:00,57.7205812975,12.1569104148,0.0,0.410477825436,34.3821554469,10.7710376103,52.4162797364,52.4162797364
 03/22  10:00:00,57.3860674725,12.152917704,0.0,0.0799567113785,34.3821554469,10.7710376103,31.9946686387,31.9946686387
 03/22  11:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,9.95497743315,9.95497743315
 03/22  12:00:00,57.3489684804,12.1449322822,0.0508431409558,0.0,34.3821554469,10.7710376103,1.89801753038,1.89801753038
 03/22  13:00:00,57.6949131931,12.1449322822,0.396787853632,0.0,34.3821554469,10.7710376103,0.106259874594,0.106259874594
 03/22  14:00:00,58.1886369294,12.1449322822,0.89051158995,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  15:00:00,58.6002513107,12.1449322822,1.30212597123,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  16:00:00,58.4822502326,12.1449322822,1.1841248932,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  17:00:00,58.0645999169,12.1449322822,0.766474577507,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  18:00:00,44.8467204479,12.1449322822,0.206095547454,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/22  19:00:00,51.5289582338,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.000848098906694,0.000848098906694
 03/22  20:00:00,47.8896034496,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,4.14189665682,4.14189665682
 03/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  06:00:00,25.8507074249,12.1569104148,0.0,1.12411334962,1.91011974705,2.3935639134,133.688512505,133.688512505
 03/23  07:00:00,25.4437505828,12.1569104148,0.0,0.859233352997,7.6404789882,4.7871278268,99.7119951396,99.7119951396
 03/23  08:00:00,40.2475275256,12.1569104148,0.0,0.611945943344,19.1011974705,8.3774736969,76.3238387062,76.3238387062
 03/23  09:00:00,57.7349198004,12.1569104148,0.0,0.424816328348,34.3821554469,10.7710376103,50.5189799437,50.5189799437
 03/23  10:00:00,57.5542160762,12.1569104148,0.0,0.244112604198,34.3821554469,10.7710376103,38.1435480045,38.1435480045
 03/23  11:00:00,57.3085225001,12.1469286377,0.0,0.00840080522235,34.3821554469,10.7710376103,18.3335649015,18.3335649015
 03/23  12:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,7.36339420844,7.36339420844
 03/23  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,2.17947637255,2.17947637255
 03/23  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,1.61976051918,1.61976051918
 03/23  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,1.27852849331,1.27852849331
 03/23  16:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,1.53528723233,1.53528723233
 03/23  17:00:00,57.3248274836,12.152917704,0.0,0.0187167224315,34.3821554469,10.7710376103,9.88897924078,9.88897924078
 03/23  18:00:00,44.77637121,12.1569104148,0.0,0.123768176974,22.9214369646,9.5742556536,20.4652985812,20.4652985812
 03/23  19:00:00,51.8150648116,12.1569104148,0.0,0.27412844518,22.9214369646,9.5742556536,35.0183361559,35.0183361559
 03/23  20:00:00,48.2731260462,12.1569104148,0.0,0.371544463914,19.1011974705,8.3774736969,48.5500846344,48.5500846344
 03/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  06:00:00,26.3427816028,12.1569104148,0.0,1.61618752756,1.91011974705,2.3935639134,184.178869814,184.178869814
 03/24  07:00:00,25.8415922672,12.1569104148,0.0,1.25707503739,7.6404789882,4.7871278268,145.677332956,145.677332956
 03/24  08:00:00,40.6622637103,12.1569104148,0.0,1.02668212811,19.1011974705,8.3774736969,128.94664863,128.94664863
 03/24  09:00:00,58.1752053117,12.1569104148,0.0,0.865101839644,34.3821554469,10.7710376103,106.924755304,106.924755304
 03/24  10:00:00,58.0338558432,12.1569104148,0.0,0.72375237117,34.3821554469,10.7710376103,97.7285311325,97.7285311325
 03/24  11:00:00,57.9658895089,12.1569104148,0.0,0.655786036831,34.3821554469,10.7710376103,86.6973781243,86.6973781243
 03/24  12:00:00,57.9065575274,12.1569104148,0.0,0.596454055327,34.3821554469,10.7710376103,77.2014861366,77.2014861366
 03/24  13:00:00,57.8734992967,12.1569104148,0.0,0.563395824611,34.3821554469,10.7710376103,72.9315380799,72.9315380799
 03/24  14:00:00,57.87305475,12.1569104148,0.0,0.562951277923,34.3821554469,10.7710376103,72.6115718061,72.6115718061
 03/24  15:00:00,57.8607748593,12.1569104148,0.0,0.550671387229,34.3821554469,10.7710376103,68.7447647812,68.7447647812
 03/24  16:00:00,57.8927588989,12.1569104148,0.0,0.582655426853,34.3821554469,10.7710376103,71.9541038682,71.9541038682
 03/24  17:00:00,57.9592890328,12.1569104148,0.0,0.649185560802,34.3821554469,10.7710376103,79.7205342858,79.7205342858
 03/24  18:00:00,45.3665652496,12.1569104148,0.0,0.713962216605,22.9214369646,9.5742556536,86.9757131999,86.9757131999
 03/24  19:00:00,52.3241349733,12.1569104148,0.0,0.783198606878,22.9214369646,9.5742556536,94.8685633082,94.8685633082
 03/24  20:00:00,48.7260833258,12.1569104148,0.0,0.824501743518,19.1011974705,8.3774736969,100.295466246,100.295466246
 03/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/25  01:00:00,11.9908854668,0.00798542174295,0.0,0.0116073629464,1.91011974705,1.79517293505,0.0,0.0
 03/25  02:00:00,12.086265983,0.0405173919309,0.0,0.0744559089565,1.91011974705,1.79517293505,0.877529110165,0.877529110165
 03/25  03:00:00,12.2262619985,0.126955259501,0.0,0.128014056919,1.91011974705,1.79517293505,3.53566226401,3.53566226401
 03/25  04:00:00,12.3002609574,0.151653245103,0.0,0.177315030244,1.91011974705,1.79517293505,4.3262462931,4.3262462931
 03/25  05:00:00,12.4626607714,0.277848469738,0.0,0.213519619516,1.91011974705,1.79517293505,8.28153372112,8.28153372112
 03/25  06:00:00,26.076015889,12.1569104148,0.0,1.94781279201,1.91011974705,1.79517293505,237.498822138,237.498822138
 03/25  07:00:00,21.0387576542,12.1569104148,0.0,1.47126187515,3.8202394941,3.5903458701,184.030543918,184.030543918
 03/25  08:00:00,30.8274789006,12.1569104148,0.0,1.22594021993,11.4607184823,5.9839097835,157.710366612,157.710366612
 03/25  09:00:00,45.5622174939,12.1569104148,0.0,0.909614460818,22.9214369646,9.5742556536,124.202228477,124.202228477
 03/25  10:00:00,57.8053077061,12.1569104148,0.0,0.495204234038,34.3821554469,10.7710376103,93.5868211647,93.5868211647
 03/25  11:00:00,57.4724092374,12.1569104148,0.0,0.162305765403,34.3821554469,10.7710376103,69.3411247995,69.3411247995
 03/25  12:00:00,57.3066968362,12.1489249931,0.0,0.00457878585252,34.3821554469,10.7710376103,52.7390626333,52.7390626333
 03/25  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,40.753849931,40.753849931
 03/25  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,33.6878660494,33.6878660494
 03/25  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,26.1340725117,26.1340725117
 03/25  16:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,21.5318851225,21.5318851225
 03/25  17:00:00,57.3638687422,12.1549140594,0.0,0.0557616256233,34.3821554469,10.7710376103,26.212421585,26.212421585
 03/25  18:00:00,39.9051700851,12.1569104148,0.0,0.269588502825,19.1011974705,8.3774736969,46.7193578322,46.7193578322
 03/25  19:00:00,36.8969606728,12.1569104148,0.0,0.407088658853,11.4607184823,5.9839097835,59.7734730732,59.7734730732
 03/25  20:00:00,38.3621502839,12.1569104148,0.0,0.49461160326,11.4607184823,5.9839097835,70.6454075167,70.6454075167
 03/25  21:00:00,28.4226423448,12.1569104148,0.0,0.589146565793,3.8202394941,3.5903458701,84.9687811558,84.9687811558
 03/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  06:00:00,11.9915161586,0.00798542174295,0.0,0.0122380547618,1.91011974705,1.79517293505,0.0,0.0
 03/26  07:00:00,3.77560107025,0.0206509679811,0.0,0.0496574201704,1.91011974705,1.79517293505,0.26988918075,0.26988918075
 03/26  08:00:00,21.1007104301,12.1569104148,0.0,1.53321465104,3.8202394941,3.5903458701,182.826877118,182.826877118
 03/26  09:00:00,20.6212366936,12.1569104148,0.0,1.05374091456,3.8202394941,3.5903458701,135.808584541,135.808584541
 03/26  10:00:00,35.4548249867,12.1569104148,0.0,0.83626485524,15.2809579764,7.1806917402,110.711808571,110.711808571
 03/26  11:00:00,35.3193293425,12.1569104148,0.0,0.70076921101,15.2809579764,7.1806917402,96.6249536879,96.6249536879
 03/26  12:00:00,45.2222587236,12.1569104148,0.0,0.569655690594,22.9214369646,9.5742556536,75.9639492064,75.9639492064
 03/26  13:00:00,45.1273769402,12.1569104148,0.0,0.474773907163,22.9214369646,9.5742556536,63.0300283922,63.0300283922
 03/26  14:00:00,45.1014598063,12.1569104148,0.0,0.448856773298,22.9214369646,9.5742556536,59.4254873322,59.4254873322
 03/26  15:00:00,45.1182615586,12.1569104148,0.0,0.46565852559,22.9214369646,9.5742556536,61.0013890115,61.0013890115
 03/26  16:00:00,45.1273335199,12.1569104148,0.0,0.474730486892,22.9214369646,9.5742556536,60.1852862244,60.1852862244
 03/26  17:00:00,34.880228166,12.1569104148,0.0,0.261668034593,15.2809579764,7.1806917402,82.2707486325,82.2707486325
 03/26  18:00:00,24.9146593155,12.1569104148,0.0,0.330142085642,7.6404789882,4.7871278268,93.5021468251,93.5021468251
 03/26  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/27  01:00:00,12.6021177749,0.00998177717869,0.0,0.0224523373149,1.91011974705,2.3935639134,0.0,0.0
 03/27  02:00:00,12.6325986087,0.0222801044141,0.0,0.0406348437994,1.91011974705,2.3935639134,0.320383033686,0.320383033686
 03/27  03:00:00,12.696121564,0.0484077885232,0.0,0.0780301150572,1.91011974705,2.3935639134,1.12281108232,1.12281108232
 03/27  04:00:00,12.7539370932,0.0772704974694,0.0,0.106982935278,1.91011974705,2.3935639134,2.00863060429,2.00863060429
 03/27  05:00:00,12.7945015953,0.106657397153,0.0,0.118160537684,1.91011974705,2.3935639134,2.91902694913,2.91902694913
 03/27  06:00:00,26.5365575083,12.1569104148,0.0,1.80996343303,1.91011974705,2.3935639134,208.714894261,208.714894261
 03/27  07:00:00,25.9497403602,12.1569104148,0.0,1.36522313033,7.6404789882,4.7871278268,158.841999355,158.841999355
 03/27  08:00:00,40.6982383956,12.1569104148,0.0,1.06265681332,19.1011974705,8.3774736969,131.62619477,131.62619477
 03/27  09:00:00,58.1680497139,12.1569104148,0.0,0.857946241824,34.3821554469,10.7710376103,103.112385059,103.112385059
 03/27  10:00:00,57.9668448588,12.1569104148,0.0,0.656741386724,34.3821554469,10.7710376103,89.9586021721,89.9586021721
 03/27  11:00:00,57.7614182875,12.1569104148,0.0,0.451314815435,34.3821554469,10.7710376103,68.6576808177,68.6576808177
 03/27  12:00:00,57.5561381623,12.1569104148,0.0,0.246034690257,34.3821554469,10.7710376103,56.7506054526,56.7506054526
 03/27  13:00:00,57.4855742591,12.1569104148,0.0,0.175470787055,34.3821554469,10.7710376103,50.4128102974,50.4128102974
 03/27  14:00:00,57.4308590921,12.1569104148,0.0,0.12075562005,34.3821554469,10.7710376103,45.3071675129,45.3071675129
 03/27  15:00:00,57.4878970742,12.1569104148,0.0,0.177793602167,34.3821554469,10.7710376103,42.6414230949,42.6414230949
 03/27  16:00:00,57.5277952415,12.1569104148,0.0,0.217691769489,34.3821554469,10.7710376103,39.3082591904,39.3082591904
 03/27  17:00:00,57.6252205432,12.1569104148,0.0,0.315117071173,34.3821554469,10.7710376103,44.9301773401,44.9301773401
 03/27  18:00:00,45.0707538245,12.1569104148,0.0,0.418150791476,22.9214369646,9.5742556536,54.6698196313,54.6698196313
 03/27  19:00:00,52.0883531319,12.1569104148,0.0,0.547416765516,22.9214369646,9.5742556536,69.8888052055,69.8888052055
 03/27  20:00:00,48.5338468424,12.1569104148,0.0,0.632265260192,19.1011974705,8.3774736969,80.1892702352,80.1892702352
 03/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  05:00:00,12.5899424045,0.0119781326144,0.0,0.00828061144721,1.91011974705,2.3935639134,0.0,0.0
 03/28  06:00:00,24.9666256044,12.1569104148,0.0,1.61769819582,1.91011974705,2.3935639134,188.477320875,188.477320875
 03/28  07:00:00,25.7887062233,12.1569104148,0.0,1.20418899349,7.6404789882,4.7871278268,146.112514061,146.112514061
 03/28  08:00:00,40.6659695295,12.1569104148,0.0,1.03038794721,19.1011974705,8.3774736969,126.416723015,126.416723015
 03/28  09:00:00,58.1354352755,12.1569104148,0.0,0.82533180346,34.3821554469,10.7710376103,101.493665122,101.493665122
 03/28  10:00:00,57.9845658994,12.1569104148,0.0,0.674462427348,34.3821554469,10.7710376103,88.7665635312,88.7665635312
 03/28  11:00:00,57.9271765915,12.1569104148,0.0,0.617073119447,34.3821554469,10.7710376103,79.2547351648,79.2547351648
 03/28  12:00:00,57.8954894065,12.1569104148,0.0,0.58538593442,34.3821554469,10.7710376103,75.2107853875,75.2107853875
 03/28  13:00:00,57.8617003404,12.1569104148,0.0,0.551596868327,34.3821554469,10.7710376103,70.9801986526,70.9801986526
 03/28  14:00:00,57.8382688544,12.1569104148,0.0,0.528165382361,34.3821554469,10.7710376103,67.1033186742,67.1033186742
 03/28  15:00:00,57.8054028295,12.1569104148,0.0,0.495299357496,34.3821554469,10.7710376103,61.6230658902,61.6230658902
 03/28  16:00:00,57.7665208149,12.1569104148,0.0,0.456417342859,34.3821554469,10.7710376103,60.5036865751,60.5036865751
 03/28  17:00:00,57.8188623586,12.1569104148,0.0,0.508758886597,34.3821554469,10.7710376103,66.9036902459,66.9036902459
 03/28  18:00:00,45.2576231462,12.1569104148,0.0,0.605020113206,22.9214369646,9.5742556536,78.4478603001,78.4478603001
 03/28  19:00:00,50.886418933,12.1569104148,0.0,0.723149233309,22.9214369646,9.5742556536,90.5514318499,90.5514318499
 03/28  20:00:00,48.6850751556,12.1569104148,0.0,0.783493573335,19.1011974705,8.3774736969,96.6891010816,96.6891010816
 03/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  01:00:00,12.6138514883,0.0119781326144,0.0,0.0321896952195,1.91011974705,2.3935639134,0.0,0.0
 03/29  02:00:00,12.6606470159,0.0378949120794,0.0,0.0530684433317,1.91011974705,2.3935639134,0.797835782985,0.797835782985
 03/29  03:00:00,12.7099206942,0.0449921783318,0.0,0.0952448554487,1.91011974705,2.3935639134,1.01654525916,1.01654525916
 03/29  04:00:00,12.7998907877,0.10708051288,0.0,0.123126614364,1.91011974705,2.3935639134,2.92914776933,2.92914776933
 03/29  05:00:00,12.8279389591,0.105644925655,0.0,0.152610373036,1.91011974705,2.3935639134,2.87724518463,2.87724518463
 03/29  06:00:00,25.2751245746,12.1569104148,0.0,1.92619716602,1.91011974705,2.3935639134,223.188498956,223.188498956
 03/29  07:00:00,26.0750785701,12.1569104148,0.0,1.49056134023,7.6404789882,4.7871278268,174.911260537,174.911260537
 03/29  08:00:00,40.7929638802,12.1569104148,0.0,1.15738229797,19.1011974705,8.3774736969,144.739340668,144.739340668
 03/29  09:00:00,58.1587122604,12.1569104148,0.0,0.848608788313,34.3821554469,10.7710376103,109.204316932,109.204316932
 03/29  10:00:00,57.9038211049,12.1569104148,0.0,0.593717632861,34.3821554469,10.7710376103,90.5640603379,90.5640603379
 03/29  11:00:00,57.8242204202,12.1569104148,0.0,0.5141169482,34.3821554469,10.7710376103,77.360200236,77.360200236
 03/29  12:00:00,57.7603737524,12.1569104148,0.0,0.45027028035,34.3821554469,10.7710376103,76.247692528,76.247692528
 03/29  13:00:00,57.5483678247,12.1569104148,0.0,0.238264352616,34.3821554469,10.7710376103,65.9202196862,65.9202196862
 03/29  14:00:00,57.493011537,12.1569104148,0.0,0.182908065002,34.3821554469,10.7710376103,56.1800852507,56.1800852507
 03/29  15:00:00,57.5233064479,12.1569104148,0.0,0.213202975861,34.3821554469,10.7710376103,52.3304720104,52.3304720104
 03/29  16:00:00,57.610496466,12.1569104148,0.0,0.300392993946,34.3821554469,10.7710376103,54.4632040897,54.4632040897
 03/29  17:00:00,57.7058589903,12.1569104148,0.0,0.395755518285,34.3821554469,10.7710376103,60.3713719249,60.3713719249
 03/29  18:00:00,45.1741744142,12.1569104148,0.0,0.521571381183,22.9214369646,9.5742556536,73.2175402811,73.2175402811
 03/29  19:00:00,50.7996471041,12.1569104148,0.0,0.636377404418,22.9214369646,9.5742556536,85.0887614724,85.0887614724
 03/29  20:00:00,48.5934784504,12.1569104148,0.0,0.691896868111,19.1011974705,8.3774736969,89.884114449,89.884114449
 03/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  01:00:00,12.6495485246,0.0302323456807,0.0,0.0496325184218,1.91011974705,2.3935639134,0.56341462496,0.56341462496
 03/30  02:00:00,12.6874260666,0.0483464007373,0.0,0.069396005435,1.91011974705,2.3935639134,1.11703856345,1.11703856345
 03/30  03:00:00,12.7697683914,0.0874776191481,0.0,0.112607111789,1.91011974705,2.3935639134,2.32301638269,2.32301638269
 03/30  04:00:00,12.8710048654,0.142668045543,0.0,0.158653159427,1.91011974705,2.3935639134,4.04810821533,4.04810821533
 03/30  05:00:00,13.0363016844,0.260413689843,0.0,0.20620433413,1.91011974705,2.3935639134,7.7566724454,7.7566724454
 03/30  06:00:00,25.4198059499,12.1569104148,0.0,2.07087854131,1.91011974705,2.3935639134,244.362838744,244.362838744
 03/30  07:00:00,26.2120271279,12.1569104148,0.0,1.62750989806,7.6404789882,4.7871278268,193.712165731,193.712165731
 03/30  08:00:00,40.8906776337,12.1569104148,0.0,1.25509605144,19.1011974705,8.3774736969,158.562475738,158.562475738
 03/30  09:00:00,58.2076168069,12.1569104148,0.0,0.897513334867,34.3821554469,10.7710376103,115.017543635,115.017543635
 03/30  10:00:00,57.8597763193,12.1569104148,0.0,0.549672847213,34.3821554469,10.7710376103,91.4203795132,91.4203795132
 03/30  11:00:00,57.6230735994,12.1569104148,0.0,0.312970127357,34.3821554469,10.7710376103,74.2997940129,74.2997940129
 03/30  12:00:00,57.450953681,12.1569104148,0.0,0.140850208993,34.3821554469,10.7710376103,63.2190473776,63.2190473776
 03/30  13:00:00,57.3024690567,12.1469286377,0.0,0.00234736184259,34.3821554469,10.7710376103,50.1016057708,50.1016057708
 03/30  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,41.8770609879,41.8770609879
 03/30  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,33.4375377195,33.4375377195
 03/30  16:00:00,57.3244284557,12.1509213485,0.0,0.0203140499193,34.3821554469,10.7710376103,30.7332158411,30.7332158411
 03/30  17:00:00,57.4863863821,12.1569104148,0.0,0.176282910064,34.3821554469,10.7710376103,34.8053170648,34.8053170648
 03/30  18:00:00,44.9473765803,12.1569104148,0.0,0.294773547277,22.9214369646,9.5742556536,43.4817024355,43.4817024355
 03/30  19:00:00,50.6189432781,12.1569104148,0.0,0.455673578378,22.9214369646,9.5742556536,60.7832762393,60.7832762393
 03/30  20:00:00,48.4452405468,12.1569104148,0.0,0.543658964535,19.1011974705,8.3774736969,73.8447735032,73.8447735032
