Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  04:00:00,12.5716800159,0.00199635543574,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  05:00:00,12.6037638174,0.0119781326144,0.0,0.0221020243197,1.91011974705,2.3935639134,0.0,0.0
 03/31  06:00:00,25.0679484548,12.1569104148,0.0,1.71902104618,1.91011974705,2.3935639134,193.836969285,193.836969285
 03/31  07:00:00,25.8701412295,12.1569104148,0.0,1.28562399962,7.6404789882,4.7871278268,148.175195048,148.175195048
 03/31  08:00:00,40.5958491931,12.1569104148,0.0,0.960267610894,19.1011974705,8.3774736969,120.738507458,120.738507458
 03/31  09:00:00,57.9518897509,12.1569104148,0.0,0.641786278863,34.3821554469,10.7710376103,82.3917014802,82.3917014802
 03/31  10:00:00,57.6080905107,12.1569104148,0.0,0.297987038655,34.3821554469,10.7710376103,54.8848827301,54.8848827301
 03/31  11:00:00,57.3257051737,12.1509213485,0.0,0.0215907679653,34.3821554469,10.7710376103,31.3630669891,31.3630669891
 03/31  12:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,16.5849611524,16.5849611524
 03/31  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,4.88841957235,4.88841957235
 03/31  14:00:00,57.359572088,12.1449322822,0.0614467486181,0.0,34.3821554469,10.7710376103,1.9173255658,1.9173255658
 03/31  15:00:00,57.4782110114,12.1449322822,0.18008567199,0.0,34.3821554469,10.7710376103,0.383903178664,0.383903178664
 03/31  16:00:00,57.4246345259,12.1449322822,0.126509186469,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  17:00:00,57.3365605132,12.1449322822,0.0384351738048,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  18:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.0269987114658,0.0269987114658
 03/31  19:00:00,50.1644701804,12.1489249931,0.0,0.00918590241805,22.9214369646,9.5742556536,6.42202049059,6.42202049059
 03/31  20:00:00,48.0541867258,12.1569104148,0.0,0.15260514357,19.1011974705,8.3774736969,23.9236323777,23.9236323777
 03/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  06:00:00,24.3167174618,12.1569104148,0.0,1.56618103149,1.91011974705,1.79517293505,196.571403957,196.571403957
 04/01  07:00:00,20.7257698024,12.1569104148,0.0,1.15827402335,3.8202394941,3.5903458701,154.231024632,154.231024632
 04/01  08:00:00,30.5579718977,12.1569104148,0.0,0.956433217092,11.4607184823,5.9839097835,133.477510885,133.477510885
 04/01  09:00:00,45.4253561114,12.1569104148,0.0,0.772753078361,22.9214369646,9.5742556536,106.036860535,106.036860535
 04/01  10:00:00,57.906023674,12.1569104148,0.0,0.595920201945,34.3821554469,10.7710376103,82.5208228363,82.5208228363
 04/01  11:00:00,57.749848368,12.1569104148,0.0,0.439744895932,34.3821554469,10.7710376103,59.8954428868,59.8954428868
 04/01  12:00:00,57.6321510348,12.1569104148,0.0,0.322047562775,34.3821554469,10.7710376103,43.6078089732,43.6078089732
 04/01  13:00:00,57.5408615697,12.1569104148,0.0,0.230758097637,34.3821554469,10.7710376103,31.4737895784,31.4737895784
 04/01  14:00:00,57.4620552665,12.1569104148,0.0,0.151951794425,34.3821554469,10.7710376103,22.787746986,22.787746986
 04/01  15:00:00,57.410028357,12.1569104148,0.0,0.099924884968,34.3821554469,10.7710376103,14.9612446716,14.9612446716
 04/01  16:00:00,57.4121929617,12.1569104148,0.0,0.102089489671,34.3821554469,10.7710376103,12.3928837161,12.3928837161
 04/01  17:00:00,57.471056129,12.1569104148,0.0,0.160952656978,34.3821554469,10.7710376103,18.2302728793,18.2302728793
 04/01  18:00:00,39.9171499097,12.1569104148,0.0,0.281568327476,19.1011974705,8.3774736969,36.0418520949,36.0418520949
 04/01  19:00:00,35.4690713257,12.1569104148,0.0,0.356865978407,11.4607184823,5.9839097835,45.5683744689,45.5683744689
 04/01  20:00:00,38.2868595242,12.1569104148,0.0,0.419320843557,11.4607184823,5.9839097835,51.5814771693,51.5814771693
 04/01  21:00:00,28.327892043,12.1569104148,0.0,0.494396263951,3.8202394941,3.5903458701,63.7154900598,63.7154900598
 04/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  05:00:00,11.9767035362,0.00399271087148,0.0,0.00141814326581,1.91011974705,1.79517293505,0.0,0.0
 04/02  06:00:00,10.6634389308,0.0300863087407,0.0,0.0397266066037,1.91011974705,1.79517293505,0.559191421767,0.559191421767
 04/02  07:00:00,3.76168185833,0.0185036185685,0.0,0.0378855576621,1.91011974705,1.79517293505,0.199584804232,0.199584804232
 04/02  08:00:00,21.0672912819,12.1569104148,0.0,1.4997955029,3.8202394941,3.5903458701,180.782584112,180.782584112
 04/02  09:00:00,20.4736735493,12.1569104148,0.0,0.906177770259,3.8202394941,3.5903458701,124.415850903,124.415850903
 04/02  10:00:00,35.098444808,12.1569104148,0.0,0.479884676595,15.2809579764,7.1806917402,89.4892146248,89.4892146248
 04/02  11:00:00,34.7649070528,12.1569104148,0.0,0.146346921365,15.2809579764,7.1806917402,64.3573533923,64.3573533923
 04/02  12:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,33.3087210114,33.3087210114
 04/02  13:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,18.3139008266,18.3139008266
 04/02  14:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,9.21081916284,9.21081916284
 04/02  15:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,2.11692663473,2.11692663473
 04/02  16:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.944528080975,0.944528080975
 04/02  17:00:00,34.6065819988,12.1449322822,0.0,0.0,15.2809579764,7.1806917402,12.2851157812,12.2851157812
 04/02  18:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,22.9566705458,22.9566705458
 04/02  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  06:00:00,23.1043428096,12.1569104148,0.0,1.13308206763,1.91011974705,2.3935639134,145.32964823,145.32964823
 04/03  07:00:00,25.4654207244,12.1569104148,0.0,0.880903494526,7.6404789882,4.7871278268,116.36588017,116.36588017
 04/03  08:00:00,40.4349978233,12.1569104148,0.0,0.799416241098,19.1011974705,8.3774736969,108.147293355,108.147293355
 04/03  09:00:00,58.026785728,12.1569104148,0.0,0.716682255959,34.3821554469,10.7710376103,95.252250385,95.252250385
 04/03  10:00:00,57.9269872491,12.1569104148,0.0,0.616883777075,34.3821554469,10.7710376103,91.2116501985,91.2116501985
 04/03  11:00:00,57.8446231293,12.1569104148,0.0,0.534519657231,34.3821554469,10.7710376103,81.2119096221,81.2119096221
 04/03  12:00:00,57.7884348384,12.1569104148,0.0,0.478331366385,34.3821554469,10.7710376103,76.3376401462,76.3376401462
 04/03  13:00:00,57.742100545,12.1569104148,0.0,0.431997072998,34.3821554469,10.7710376103,72.9921064525,72.9921064525
 04/03  14:00:00,57.7240941101,12.1569104148,0.0,0.413990638051,34.3821554469,10.7710376103,71.1675833528,71.1675833528
 04/03  15:00:00,57.7503273134,12.1569104148,0.0,0.440223841381,34.3821554469,10.7710376103,67.5841658539,67.5841658539
 04/03  16:00:00,57.764386375,12.1569104148,0.0,0.454282902925,34.3821554469,10.7710376103,68.6993915224,68.6993915224
 04/03  17:00:00,57.8159021959,12.1569104148,0.0,0.505798723814,34.3821554469,10.7710376103,73.1046746741,73.1046746741
 04/03  18:00:00,45.2162725797,12.1569104148,0.0,0.563669546688,22.9214369646,9.5742556536,77.3991143009,77.3991143009
 04/03  19:00:00,50.8038184511,12.1569104148,0.0,0.640548751423,22.9214369646,9.5742556536,85.2508858651,85.2508858651
 04/03  20:00:00,48.5939050612,12.1569104148,0.0,0.692323478995,19.1011974705,8.3774736969,90.4994753745,90.4994753745
 04/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  05:00:00,12.5958006923,0.0119781326144,0.0,0.0141388992479,1.91011974705,2.3935639134,0.0,0.0
 04/04  06:00:00,23.5773897628,12.1569104148,0.0,1.60612902086,1.91011974705,2.3935639134,187.098559776,187.098559776
 04/04  07:00:00,25.7445928301,12.1569104148,0.0,1.16007560026,7.6404789882,4.7871278268,142.18732538,142.18732538
 04/04  08:00:00,40.5962184087,12.1569104148,0.0,0.960636826501,19.1011974705,8.3774736969,119.839327787,119.839327787
 04/04  09:00:00,58.0762287434,12.1569104148,0.0,0.766125271406,34.3821554469,10.7710376103,93.2305011545,93.2305011545
 04/04  10:00:00,57.7977508359,12.1569104148,0.0,0.487647363831,34.3821554469,10.7710376103,76.5653929541,76.5653929541
 04/04  11:00:00,57.4883932137,12.1569104148,0.0,0.178289741696,34.3821554469,10.7710376103,54.5181692073,54.5181692073
 04/04  12:00:00,57.3092212877,12.1489249931,0.0,0.00710323738716,34.3821554469,10.7710376103,38.8168671964,38.8168671964
 04/04  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,28.6480675727,28.6480675727
 04/04  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,20.8039170391,20.8039170391
 04/04  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,11.7532196559,11.7532196559
 04/04  16:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,12.9879856835,12.9879856835
 04/04  17:00:00,57.3661558955,12.1569104148,0.0,0.0560524234164,34.3821554469,10.7710376103,21.398298775,21.398298775
 04/04  18:00:00,44.8499397258,12.1569104148,0.0,0.19733669271,22.9214369646,9.5742556536,30.2721649447,30.2721649447
 04/04  19:00:00,50.4889635377,12.1569104148,0.0,0.325693837956,22.9214369646,9.5742556536,41.5104569473,41.5104569473
 04/04  20:00:00,48.2894355984,12.1569104148,0.0,0.387854016172,19.1011974705,8.3774736969,48.8441383007,48.8441383007
 04/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  06:00:00,23.4814916979,12.1569104148,0.0,1.51023095593,1.91011974705,2.3935639134,184.770045537,184.770045537
 04/05  07:00:00,25.6564296432,12.1569104148,0.0,1.0719124134,7.6404789882,4.7871278268,137.183278694,137.183278694
 04/05  08:00:00,40.4585018103,12.1569104148,0.0,0.822920228079,19.1011974705,8.3774736969,106.059481084,106.059481084
 04/05  09:00:00,57.8796821016,12.1569104148,0.0,0.569578629532,34.3821554469,10.7710376103,69.7632240172,69.7632240172
 04/05  10:00:00,57.5651450361,12.1569104148,0.0,0.25504156405,34.3821554469,10.7710376103,45.234642859,45.234642859
 04/05  11:00:00,57.3130700413,12.1489249931,0.0,0.0109519910469,34.3821554469,10.7710376103,18.5043839663,18.5043839663
 04/05  12:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,3.33793018738,3.33793018738
 04/05  13:00:00,57.3520851301,12.1449322822,0.0539597906247,0.0,34.3821554469,10.7710376103,0.872909135813,0.872909135813
 04/05  14:00:00,57.4570022834,12.1449322822,0.158876944006,0.0,34.3821554469,10.7710376103,0.100682685346,0.100682685346
 04/05  15:00:00,57.4873259745,12.1449322822,0.189200635046,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  16:00:00,57.3844218686,12.1449322822,0.0862965291738,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  17:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  18:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.0157238408858,0.0157238408858
 04/05  19:00:00,48.7862404552,12.1489249931,0.0,0.00862284389179,22.9214369646,9.5742556536,7.92400287547,7.92400287547
 04/05  20:00:00,48.0475648902,12.1569104148,0.0,0.145983307968,19.1011974705,8.3774736969,24.5078855372,24.5078855372
 04/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  06:00:00,22.9845014482,12.1569104148,0.0,1.01324070622,1.91011974705,2.3935639134,130.437850674,130.437850674
 04/06  07:00:00,25.2930443687,12.1569104148,0.0,0.708527138897,7.6404789882,4.7871278268,92.6304230353,92.6304230353
 04/06  08:00:00,40.1633298305,12.1569104148,0.0,0.527748248208,19.1011974705,8.3774736969,69.7696888298,69.7696888298
 04/06  09:00:00,57.6517597611,12.1569104148,0.0,0.341656289094,34.3821554469,10.7710376103,41.8765509653,41.8765509653
 04/06  10:00:00,57.5500820449,12.1569104148,0.0,0.239978572902,34.3821554469,10.7710376103,33.3071537383,33.3071537383
 04/06  11:00:00,57.4849734304,12.1569104148,0.0,0.174869958318,34.3821554469,10.7710376103,25.9846054603,25.9846054603
 04/06  12:00:00,57.4760096406,12.1569104148,0.0,0.165906168519,34.3821554469,10.7710376103,24.6459368388,24.6459368388
 04/06  13:00:00,57.3872117657,12.1569104148,0.0,0.0771082936922,34.3821554469,10.7710376103,20.8520554532,20.8520554532
 04/06  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,15.2256482194,15.2256482194
 04/06  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,8.04011369556,8.04011369556
 04/06  16:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,5.81631494972,5.81631494972
 04/06  17:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,7.13508659053,7.13508659053
 04/06  18:00:00,44.7041104638,12.1569104148,0.0,0.0515074307527,22.9214369646,9.5742556536,8.56477548617,8.56477548617
 04/06  19:00:00,48.9385981611,12.1569104148,0.0,0.152995128021,22.9214369646,9.5742556536,15.6064781863,15.6064781863
 04/06  20:00:00,48.1203075634,12.1569104148,0.0,0.218725981197,19.1011974705,8.3774736969,22.3205696199,22.3205696199
 04/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  06:00:00,22.7659644732,12.1569104148,0.0,0.794703731193,1.91011974705,2.3935639134,95.6668991792,95.6668991792
 04/07  07:00:00,25.1718569123,12.1569104148,0.0,0.587339682443,7.6404789882,4.7871278268,71.5779064548,71.5779064548
 04/07  08:00:00,40.119930035,12.1569104148,0.0,0.484348452731,19.1011974705,8.3774736969,60.1186757266,60.1186757266
 04/07  09:00:00,57.6955703078,12.1569104148,0.0,0.385466835731,34.3821554469,10.7710376103,43.7551228941,43.7551228941
 04/07  10:00:00,57.5472444378,12.1569104148,0.0,0.237140965746,34.3821554469,10.7710376103,32.8601648315,32.8601648315
 04/07  11:00:00,57.3678233081,12.1549140594,0.0,0.0597161914959,34.3821554469,10.7710376103,14.1998060155,14.1998060155
 04/07  12:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,2.82113957184,2.82113957184
 04/07  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.364615572029,0.364615572029
 04/07  14:00:00,57.3028280298,12.1449322822,0.00470269037473,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  15:00:00,57.412253272,12.1449322822,0.114127932597,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  16:00:00,57.3235344001,12.1449322822,0.0254090606605,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  17:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.00339023469141,0.00339023469141
 04/07  18:00:00,44.6656761012,12.1509213485,0.0,0.0190621344616,22.9214369646,9.5742556536,7.72712301542,7.72712301542
 04/07  19:00:00,48.9275235982,12.1569104148,0.0,0.141920565201,22.9214369646,9.5742556536,19.4572298995,19.4572298995
 04/07  20:00:00,48.1020702327,12.1569104148,0.0,0.200488650494,19.1011974705,8.3774736969,23.86264191,23.86264191
 04/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  06:00:00,22.330554172,12.1569104148,0.0,0.95768440839,1.91011974705,1.79517293505,120.359851701,120.359851701
 04/08  07:00:00,20.2795471918,12.1569104148,0.0,0.712051412718,3.8202394941,3.5903458701,91.5889742025,91.5889742025
 04/08  08:00:00,30.2072778831,12.1569104148,0.0,0.605739202483,11.4607184823,5.9839097835,79.1707418849,79.1707418849
 04/08  09:00:00,45.1389150061,12.1569104148,0.0,0.4863119731,22.9214369646,9.5742556536,59.5425062748,59.5425062748
 04/08  10:00:00,57.6913486856,12.1569104148,0.0,0.381245213529,34.3821554469,10.7710376103,48.4117804103,48.4117804103
 04/08  11:00:00,57.6178294474,12.1569104148,0.0,0.307725975407,34.3821554469,10.7710376103,41.2435075902,41.2435075902
 04/08  12:00:00,57.6133577604,12.1569104148,0.0,0.303254288373,34.3821554469,10.7710376103,40.8823175765,40.8823175765
 04/08  13:00:00,57.5827650896,12.1569104148,0.0,0.272661617527,34.3821554469,10.7710376103,41.6218597928,41.6218597928
 04/08  14:00:00,57.5787239345,12.1569104148,0.0,0.268620462463,34.3821554469,10.7710376103,43.0162272448,43.0162272448
 04/08  15:00:00,57.62572922,12.1569104148,0.0,0.315625747949,34.3821554469,10.7710376103,45.177899801,45.177899801
 04/08  16:00:00,57.6444758772,12.1569104148,0.0,0.334372405111,34.3821554469,10.7710376103,47.0596777118,47.0596777118
 04/08  17:00:00,57.7119251919,12.1569104148,0.0,0.401821719828,34.3821554469,10.7710376103,54.752150786,54.752150786
 04/08  18:00:00,40.1660733672,12.1569104148,0.0,0.530491784996,19.1011974705,8.3774736969,74.340904631,74.340904631
 04/08  19:00:00,34.3464473302,12.1569104148,0.0,0.611908649581,11.4607184823,5.9839097835,83.6036576105,83.6036576105
 04/08  20:00:00,38.5469002212,12.1569104148,0.0,0.679361540564,11.4607184823,5.9839097835,89.3771096685,89.3771096685
 04/08  21:00:00,28.5885378813,12.1569104148,0.0,0.75504210221,3.8202394941,3.5903458701,101.671993513,101.671993513
 04/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  04:00:00,11.9808412792,0.00598906630721,0.0,0.00355953077923,1.91011974705,1.79517293505,0.0,0.0
 04/09  05:00:00,12.0206591967,0.0119781326144,0.0,0.0373883819368,1.91011974705,1.79517293505,0.0,0.0
 04/09  06:00:00,7.95101859348,0.0478631843247,0.0,0.0648627270553,1.91011974705,1.79517293505,1.10954225009,1.10954225009
 04/09  07:00:00,3.81634989153,0.0453567625532,0.0,0.0657004468789,1.91011974705,1.79517293505,1.02770121433,1.02770121433
 04/09  08:00:00,21.1666621892,12.1569104148,0.0,1.59916641015,3.8202394941,3.5903458701,197.601900587,197.601900587
 04/09  09:00:00,20.6949239093,12.1569104148,0.0,1.12742813026,3.8202394941,3.5903458701,155.576822727,155.576822727
 04/09  10:00:00,35.5452293211,12.1569104148,0.0,0.92666918965,15.2809579764,7.1806917402,136.635954073,136.635954073
 04/09  11:00:00,35.4354070601,12.1569104148,0.0,0.816846928642,15.2809579764,7.1806917402,128.625558692,128.625558692
 04/09  12:00:00,45.3724623745,12.1569104148,0.0,0.719859341427,22.9214369646,9.5742556536,113.161209622,113.161209622
 04/09  13:00:00,45.3250799195,12.1569104148,0.0,0.672476886457,22.9214369646,9.5742556536,107.579879786,107.579879786
 04/09  14:00:00,45.2968211156,12.1569104148,0.0,0.64421808259,22.9214369646,9.5742556536,104.123334073,104.123334073
 04/09  15:00:00,45.2968184107,12.1569104148,0.0,0.644215377664,22.9214369646,9.5742556536,101.781141092,101.781141092
 04/09  16:00:00,45.3121731657,12.1569104148,0.0,0.659570132623,22.9214369646,9.5742556536,99.4989984024,99.4989984024
 04/09  17:00:00,34.9355526327,12.1569104148,0.0,0.316992501229,15.2809579764,7.1806917402,124.428701563,124.428701563
 04/09  18:00:00,24.9819220031,12.1569104148,0.0,0.397404773265,7.6404789882,4.7871278268,131.236026066,131.236026066
 04/09  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  24:00:00,11.9765132316,0.00399271087148,0.0,0.00122783866008,1.91011974705,1.79517293505,0.0,0.0
 04/10  01:00:00,12.6282432867,0.0229056163027,0.0,0.0356540099319,1.91011974705,2.3935639134,0.339622110761,0.339622110761
 04/10  02:00:00,12.6923887108,0.047648504629,0.0,0.0750565457549,1.91011974705,2.3935639134,1.09806377823,1.09806377823
 04/10  03:00:00,12.7509229877,0.0735710542275,0.0,0.107668272975,1.91011974705,2.3935639134,1.89437897347,1.89437897347
 04/10  04:00:00,12.8150709897,0.116899941845,0.0,0.128487387427,1.91011974705,2.3935639134,3.23176145659,3.23176145659
 04/10  05:00:00,12.8083926964,0.0969349594872,0.0,0.141774076448,1.91011974705,2.3935639134,2.60867471186,2.60867471186
 04/10  06:00:00,22.3592004539,12.1569104148,0.0,1.76560637859,1.91011974705,2.3935639134,213.640226874,213.640226874
 04/10  07:00:00,25.8821497245,12.1569104148,0.0,1.29763249465,7.6404789882,4.7871278268,162.133869263,162.133869263
 04/10  08:00:00,40.7046709998,12.1569104148,0.0,1.06908941752,19.1011974705,8.3774736969,137.354597433,137.354597433
 04/10  09:00:00,58.1580882528,12.1569104148,0.0,0.847984780727,34.3821554469,10.7710376103,108.849331965,108.849331965
 04/10  10:00:00,58.0123518702,12.1569104148,0.0,0.702248398157,34.3821554469,10.7710376103,96.4411400242,96.4411400242
 04/10  11:00:00,57.8751284842,12.1569104148,0.0,0.565025012199,34.3821554469,10.7710376103,81.398304862,81.398304862
 04/10  12:00:00,57.7836799761,12.1569104148,0.0,0.473576504038,34.3821554469,10.7710376103,72.1633116371,72.1633116371
 04/10  13:00:00,57.7284748437,12.1569104148,0.0,0.418371371702,34.3821554469,10.7710376103,66.3256956913,66.3256956913
 04/10  14:00:00,57.7088331192,12.1569104148,0.0,0.398729647119,34.3821554469,10.7710376103,63.0501615785,63.0501615785
 04/10  15:00:00,57.7013219299,12.1569104148,0.0,0.391218457901,34.3821554469,10.7710376103,58.4114502846,58.4114502846
 04/10  16:00:00,57.7352592844,12.1569104148,0.0,0.425155812309,34.3821554469,10.7710376103,60.3779060357,60.3779060357
 04/10  17:00:00,57.795577081,12.1569104148,0.0,0.485473608993,34.3821554469,10.7710376103,66.1058131038,66.1058131038
 04/10  18:00:00,45.2013719402,12.1569104148,0.0,0.548768907188,22.9214369646,9.5742556536,71.9643328551,71.9643328551
 04/10  19:00:00,49.4166037039,12.1569104148,0.0,0.631000670905,22.9214369646,9.5742556536,79.8740200239,79.8740200239
 04/10  20:00:00,48.5771375808,12.1569104148,0.0,0.675555998529,19.1011974705,8.3774736969,83.5570149395,83.5570149395
 04/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  04:00:00,12.5859528277,0.00798542174295,0.0,0.00828374547561,1.91011974705,2.3935639134,0.0,0.0
 04/11  05:00:00,12.6632017044,0.0371495965935,0.0,0.0563684473848,1.91011974705,2.3935639134,0.775115435449,0.775115435449
 04/11  06:00:00,22.2901283236,12.1569104148,0.0,1.6965342483,1.91011974705,2.3935639134,199.604381675,199.604381675
 04/11  07:00:00,25.8342930771,12.1569104148,0.0,1.2497758473,7.6404789882,4.7871278268,154.66006369,154.66006369
 04/11  08:00:00,40.6521617006,12.1569104148,0.0,1.01658011837,19.1011974705,8.3774736969,130.025586556,130.025586556
 04/11  09:00:00,58.1059205609,12.1569104148,0.0,0.795817088865,34.3821554469,10.7710376103,100.744493698,100.744493698
 04/11  10:00:00,57.8649231443,12.1569104148,0.0,0.554819672269,34.3821554469,10.7710376103,84.0666490268,84.0666490268
 04/11  11:00:00,57.6425639254,12.1569104148,0.0,0.332460453396,34.3821554469,10.7710376103,64.0752771872,64.0752771872
 04/11  12:00:00,57.4838409006,12.1569104148,0.0,0.173737428607,34.3821554469,10.7710376103,50.2759868782,50.2759868782
 04/11  13:00:00,57.4664479957,12.1569104148,0.0,0.156344523614,34.3821554469,10.7710376103,41.6828034612,41.6828034612
 04/11  14:00:00,57.4703524868,12.1569104148,0.0,0.1602490148,34.3821554469,10.7710376103,35.6468551781,35.6468551781
 04/11  15:00:00,57.485817925,12.1569104148,0.0,0.17571445298,34.3821554469,10.7710376103,27.6247473098,27.6247473098
 04/11  16:00:00,57.511625777,12.1569104148,0.0,0.201522304932,34.3821554469,10.7710376103,26.7661014604,26.7661014604
 04/11  17:00:00,57.5592136348,12.1569104148,0.0,0.249110162734,34.3821554469,10.7710376103,30.8147407817,30.8147407817
 04/11  18:00:00,44.9551963426,12.1569104148,0.0,0.302593309562,22.9214369646,9.5742556536,35.1844790506,35.1844790506
 04/11  19:00:00,49.1792475198,12.1569104148,0.0,0.393644486803,22.9214369646,9.5742556536,47.4698852576,47.4698852576
 04/11  20:00:00,48.3777206903,12.1569104148,0.0,0.476139108044,19.1011974705,8.3774736969,60.1430024412,60.1430024412
 04/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  06:00:00,22.0058075635,12.1569104148,0.0,1.41221348825,1.91011974705,2.3935639134,163.557267919,163.557267919
 04/12  07:00:00,25.5994654201,12.1569104148,0.0,1.01494819023,7.6404789882,4.7871278268,123.597730221,123.597730221
 04/12  08:00:00,40.4784164206,12.1569104148,0.0,0.842834838371,19.1011974705,8.3774736969,106.220111963,106.220111963
 04/12  09:00:00,57.9693210532,12.1569104148,0.0,0.65921758111,34.3821554469,10.7710376103,84.1362883133,84.1362883133
 04/12  10:00:00,57.8220280526,12.1569104148,0.0,0.511924580597,34.3821554469,10.7710376103,73.9691649969,73.9691649969
 04/12  11:00:00,57.6381962563,12.1569104148,0.0,0.328092784213,34.3821554469,10.7710376103,58.3922600083,58.3922600083
 04/12  12:00:00,57.4744671573,12.1569104148,0.0,0.164363685252,34.3821554469,10.7710376103,48.1418855843,48.1418855843
 04/12  13:00:00,57.3568157166,12.1569104148,0.0,0.0467122445909,34.3821554469,10.7710376103,39.8979390369,39.8979390369
 04/12  14:00:00,57.3001216949,12.1469286377,0.0,0.0,34.3821554469,10.7710376103,33.0269397995,33.0269397995
 04/12  15:00:00,57.3075728325,12.1509213485,0.0,0.00345842673872,34.3821554469,10.7710376103,24.3173086917,24.3173086917
 04/12  16:00:00,57.3881020187,12.1569104148,0.0,0.0779985466976,34.3821554469,10.7710376103,23.0164496089,23.0164496089
 04/12  17:00:00,57.4613015426,12.1569104148,0.0,0.151198070586,34.3821554469,10.7710376103,26.0036904664,26.0036904664
 04/12  18:00:00,44.886640077,12.1569104148,0.0,0.23403704398,22.9214369646,9.5742556536,29.6878455384,29.6878455384
 04/12  19:00:00,49.1283144533,12.1569104148,0.0,0.342711420269,22.9214369646,9.5742556536,40.7785333244,40.7785333244
 04/12  20:00:00,48.3182901839,12.1569104148,0.0,0.41670860168,19.1011974705,8.3774736969,51.706982257,51.706982257
 04/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  06:00:00,22.127107605,12.1569104148,0.0,1.53351352966,1.91011974705,2.3935639134,181.809846659,181.809846659
 04/13  07:00:00,25.6926986097,12.1569104148,0.0,1.10818137988,7.6404789882,4.7871278268,139.578212179,139.578212179
 04/13  08:00:00,40.5663151085,12.1569104148,0.0,0.930733526222,19.1011974705,8.3774736969,120.368042028,120.368042028
 04/13  09:00:00,58.0788074726,12.1569104148,0.0,0.7687040006,34.3821554469,10.7710376103,96.4869452172,96.4869452172
 04/13  10:00:00,57.9941957774,12.1569104148,0.0,0.684092305343,34.3821554469,10.7710376103,88.3385757894,88.3385757894
 04/13  11:00:00,57.9040341869,12.1569104148,0.0,0.593930714859,34.3821554469,10.7710376103,78.4387044939,78.4387044939
 04/13  12:00:00,57.8489577817,12.1569104148,0.0,0.538854309648,34.3821554469,10.7710376103,74.0760384341,74.0760384341
 04/13  13:00:00,57.7982633507,12.1569104148,0.0,0.488159878678,34.3821554469,10.7710376103,68.7434323061,68.7434323061
 04/13  14:00:00,57.7507053145,12.1569104148,0.0,0.440601842442,34.3821554469,10.7710376103,63.2142394257,63.2142394257
 04/13  15:00:00,57.7105754906,12.1569104148,0.0,0.400472018541,34.3821554469,10.7710376103,55.7290583642,55.7290583642
 04/13  16:00:00,57.7068996455,12.1569104148,0.0,0.396796173467,34.3821554469,10.7710376103,53.8026662257,53.8026662257
 04/13  17:00:00,57.7422690174,12.1569104148,0.0,0.432165545403,34.3821554469,10.7710376103,55.7417232608,55.7417232608
 04/13  18:00:00,45.1122306589,12.1569104148,0.0,0.459627625853,22.9214369646,9.5742556536,57.2812971376,57.2812971376
 04/13  19:00:00,49.3257186253,12.1569104148,0.0,0.540115592302,22.9214369646,9.5742556536,66.1328856083,66.1328856083
 04/13  20:00:00,48.5193822906,12.1569104148,0.0,0.617800708374,19.1011974705,8.3774736969,75.216343653,75.216343653
 04/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  05:00:00,12.5881490605,0.0119781326144,0.0,0.00648726745078,1.91011974705,2.3935639134,0.0,0.0
 04/14  06:00:00,20.778588431,12.1569104148,0.0,1.56266102233,1.91011974705,2.3935639134,180.190570877,180.190570877
 04/14  07:00:00,25.7115047406,12.1569104148,0.0,1.12698751081,7.6404789882,4.7871278268,138.253570764,138.253570764
 04/14  08:00:00,40.5816839467,12.1569104148,0.0,0.946102364421,19.1011974705,8.3774736969,120.917263016,120.917263016
 04/14  09:00:00,58.0761221348,12.1569104148,0.0,0.766018662765,34.3821554469,10.7710376103,99.1916854091,99.1916854091
 04/14  10:00:00,57.9735074944,12.1569104148,0.0,0.663404022321,34.3821554469,10.7710376103,91.1735839186,91.1735839186
 04/14  11:00:00,57.8766590739,12.1569104148,0.0,0.566555601902,34.3821554469,10.7710376103,79.6814349266,79.6814349266
 04/14  12:00:00,57.8178465245,12.1569104148,0.0,0.507743052445,34.3821554469,10.7710376103,73.8147189097,73.8147189097
 04/14  13:00:00,57.7671480765,12.1569104148,0.0,0.457044604483,34.3821554469,10.7710376103,68.5559731664,68.5559731664
 04/14  14:00:00,57.7332136354,12.1569104148,0.0,0.423110163314,34.3821554469,10.7710376103,64.4112781538,64.4112781538
 04/14  15:00:00,57.7058742895,12.1569104148,0.0,0.395770817499,34.3821554469,10.7710376103,58.3564468235,58.3564468235
 04/14  16:00:00,57.7127753212,12.1569104148,0.0,0.402671849118,34.3821554469,10.7710376103,57.0594911949,57.0594911949
 04/14  17:00:00,57.7505199217,12.1569104148,0.0,0.440416449695,34.3821554469,10.7710376103,59.1010582481,59.1010582481
 04/14  18:00:00,45.1232180895,12.1569104148,0.0,0.470615056498,22.9214369646,9.5742556536,60.7169445042,60.7169445042
 04/14  19:00:00,47.9567040973,12.1569104148,0.0,0.548767730885,22.9214369646,9.5742556536,68.8851746487,68.8851746487
 04/14  20:00:00,48.5222072381,12.1569104148,0.0,0.620625655813,19.1011974705,8.3774736969,76.7471716479,76.7471716479
 04/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  05:00:00,11.9792781038,0.00798542174295,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  06:00:00,20.0861508056,12.1569104148,0.0,1.46861437531,1.91011974705,1.79517293505,166.761769566,166.761769566
 04/15  07:00:00,20.5804277749,12.1569104148,0.0,1.01293199584,3.8202394941,3.5903458701,121.672908632,121.672908632
 04/15  08:00:00,30.4227773834,12.1569104148,0.0,0.821238702796,11.4607184823,5.9839097835,102.774582076,102.774582076
 04/15  09:00:00,45.2530705574,12.1569104148,0.0,0.600467524314,22.9214369646,9.5742556536,76.9694972553,76.9694972553
 04/15  10:00:00,57.7259311467,12.1569104148,0.0,0.41582767466,34.3821554469,10.7710376103,55.927973017,55.927973017
 04/15  11:00:00,57.5445118396,12.1569104148,0.0,0.234408367516,34.3821554469,10.7710376103,36.3198793519,36.3198793519
 04/15  12:00:00,57.3543656504,12.152917704,0.0,0.0482548892158,34.3821554469,10.7710376103,23.6811329445,23.6811329445
 04/15  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,13.6128432074,13.6128432074
 04/15  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,5.62862841354,5.62862841354
 04/15  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,1.59631599082,1.59631599082
 04/15  16:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.852321659142,0.852321659142
 04/15  17:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.920597863968,0.920597863968
 04/15  18:00:00,39.7050343793,12.1559122371,0.0,0.070450974822,19.1011974705,8.3774736969,12.9767813619,12.9767813619
 04/15  19:00:00,32.5794240104,12.1569104148,0.0,0.222551996375,11.4607184823,5.9839097835,27.4392013252,27.4392013252
 04/15  20:00:00,38.2188335253,12.1569104148,0.0,0.351294844701,11.4607184823,5.9839097835,44.6876069645,44.6876069645
 04/15  21:00:00,28.3179183989,12.1569104148,0.0,0.484422619823,3.8202394941,3.5903458701,67.422236914,67.422236914
 04/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  08:00:00,20.8791079062,12.1569104148,0.0,1.31161212713,3.8202394941,3.5903458701,160.293425535,160.293425535
 04/16  09:00:00,20.3253993158,12.1569104148,0.0,0.757903536737,3.8202394941,3.5903458701,103.961215457,103.961215457
 04/16  10:00:00,35.046009582,12.1569104148,0.0,0.427449450575,15.2809579764,7.1806917402,71.7378268186,71.7378268186
 04/16  11:00:00,34.7889482325,12.1569104148,0.0,0.170388101032,15.2809579764,7.1806917402,51.9352805916,51.9352805916
 04/16  12:00:00,44.6506618002,12.1489249931,0.0,0.00604418894159,22.9214369646,9.5742556536,26.3984859886,26.3984859886
 04/16  13:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,14.3345273035,14.3345273035
 04/16  14:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,6.81795165267,6.81795165267
 04/16  15:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,1.51897021467,1.51897021467
 04/16  16:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.682256589136,0.682256589136
 04/16  17:00:00,34.6065819988,12.1449322822,0.0,0.0,15.2809579764,7.1806917402,12.6559490464,12.6559490464
 04/16  18:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,23.2450494392,23.2450494392
 04/16  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  06:00:00,20.1330595723,12.1569104148,0.0,0.917132163685,1.91011974705,2.3935639134,115.435844804,115.435844804
 04/17  07:00:00,25.239084898,12.1569104148,0.0,0.654567668159,7.6404789882,4.7871278268,83.9281607998,83.9281607998
 04/17  08:00:00,40.1500621356,12.1569104148,0.0,0.514480553325,19.1011974705,8.3774736969,66.6119990851,66.6119990851
 04/17  09:00:00,57.6723555376,12.1569104148,0.0,0.362252065546,34.3821554469,10.7710376103,44.1337608725,44.1337608725
 04/17  10:00:00,57.5176483661,12.1569104148,0.0,0.207544894009,34.3821554469,10.7710376103,29.9766934036,29.9766934036
 04/17  11:00:00,57.3135863937,12.1489249931,0.0,0.011468343421,34.3821554469,10.7710376103,9.56586550503,9.56586550503
 04/17  12:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.910160496357,0.910160496357
 04/17  13:00:00,57.4266248236,12.1449322822,0.128499484172,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  14:00:00,57.646113877,12.1449322822,0.347988537613,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  15:00:00,57.8673191665,12.1449322822,0.569193827112,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  16:00:00,57.8880244387,12.1449322822,0.589899099225,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  17:00:00,57.7761286875,12.1449322822,0.478003348046,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  18:00:00,44.9643241786,12.1449322822,0.323699278195,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/17  19:00:00,47.4869356395,12.1449322822,0.0909774057188,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/17  20:00:00,47.8896034496,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  06:00:00,19.9543935501,12.1569104148,0.0,0.738466141426,1.91011974705,2.3935639134,94.9825932916,94.9825932916
 04/18  07:00:00,25.0833727498,12.1569104148,0.0,0.498855519938,7.6404789882,4.7871278268,63.0948552985,63.0948552985
 04/18  08:00:00,39.9455488859,12.1569104148,0.0,0.309967303621,19.1011974705,8.3774736969,37.0238061771,37.0238061771
 04/18  09:00:00,57.4397027996,12.1569104148,0.0,0.129599327576,34.3821554469,10.7710376103,7.28063565301,7.28063565301
 04/18  10:00:00,57.3033748016,12.1469286377,0.0,0.00325310677254,34.3821554469,10.7710376103,0.249873987348,0.249873987348
 04/18  11:00:00,57.4623155457,12.1449322822,0.16419020623,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  12:00:00,57.9841970548,12.1449322822,0.686071715409,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  13:00:00,58.4678999232,12.1449322822,1.16977458376,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  14:00:00,58.8753588182,12.1449322822,1.57723347875,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  15:00:00,60.7127132452,12.1449322822,3.41458790578,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  16:00:00,61.1544337901,12.1449322822,3.85630845066,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  17:00:00,59.6956637767,12.1449322822,2.39753843731,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  18:00:00,45.4230133178,12.1449322822,0.782388417409,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  19:00:00,47.7722422006,12.1449322822,0.376283966812,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  20:00:00,48.0231256782,12.1449322822,0.133522228565,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  06:00:00,19.7193131062,12.1569104148,0.0,0.503385697615,1.91011974705,2.3935639134,68.4321118112,68.4321118112
