Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/19  07:00:00,24.9409498816,12.1569104148,0.0,0.356432651778,7.6404789882,4.7871278268,45.1169232353,45.1169232353
 04/19  08:00:00,39.8465865009,12.1569104148,0.0,0.211004918669,19.1011974705,8.3774736969,22.3592133462,22.3592133462
 04/19  09:00:00,57.3576366189,12.1549140594,0.0,0.049529502271,34.3821554469,10.7710376103,0.665146801636,0.665146801636
 04/19  10:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.00197578046034,0.00197578046034
 04/19  11:00:00,57.5874242674,12.1449322822,0.289298928011,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  12:00:00,58.1773429023,12.1449322822,0.879217562895,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  13:00:00,59.1049466767,12.1449322822,1.80682133729,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  14:00:00,63.7474363316,12.1449322822,6.44931099218,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  15:00:00,69.824575534,12.1449322822,12.5264501946,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  16:00:00,70.1909196941,12.1449322822,12.8927943547,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  17:00:00,66.0779971417,12.1449322822,8.77987180229,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  18:00:00,48.7083974915,12.1449322822,4.06777259108,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  19:00:00,48.1045130167,12.1449322822,0.708554782911,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  20:00:00,48.0630572532,12.1449322822,0.173453803576,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  06:00:00,18.5682965091,12.1569104148,0.0,0.730035767119,1.91011974705,2.3935639134,101.446298652,101.446298652
 04/20  07:00:00,25.099072477,12.1569104148,0.0,0.514555247158,7.6404789882,4.7871278268,70.5394645442,70.5394645442
 04/20  08:00:00,39.9515032726,12.1569104148,0.0,0.315921690383,19.1011974705,8.3774736969,40.8659558549,40.8659558549
 04/20  09:00:00,57.425134049,12.1569104148,0.0,0.115030576995,34.3821554469,10.7710376103,7.22421226818,7.22421226818
 04/20  10:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.00137976072335,0.00137976072335
 04/20  11:00:00,57.6900438822,12.1449322822,0.391918542756,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  12:00:00,59.5293620263,12.1449322822,2.23123668683,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  13:00:00,63.313142647,12.1449322822,6.01501730757,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  14:00:00,65.4999812261,12.1449322822,8.20185588666,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  15:00:00,68.1078979097,12.1449322822,10.8097725702,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  16:00:00,68.5255320671,12.1449322822,11.2274067277,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  17:00:00,67.4553054741,12.1449322822,10.1571801346,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  18:00:00,53.3987562806,12.1449322822,8.75813138015,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/20  19:00:00,52.1077773447,12.1449322822,4.71181911094,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/20  20:00:00,48.4536350689,12.1449322822,0.564031619229,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  06:00:00,18.1080111693,12.1569104148,0.0,0.269750427327,1.91011974705,2.3935639134,37.4122646574,37.4122646574
 04/21  07:00:00,24.770088553,12.1569104148,0.0,0.185571323171,7.6404789882,4.7871278268,21.1944234583,21.1944234583
 04/21  08:00:00,39.7026634635,12.1569104148,0.0,0.0670818812398,19.1011974705,8.3774736969,3.68739793985,3.68739793985
 04/21  09:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,5.01528491818e-06,5.01528491818e-06
 04/21  10:00:00,57.4904613075,12.1449322822,0.192335968105,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  11:00:00,58.4402513149,12.1449322822,1.1421259755,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  12:00:00,62.9653403887,12.1449322822,5.66721504932,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  13:00:00,67.4197600554,12.1449322822,10.121634716,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  14:00:00,71.4433099164,12.1449322822,14.145184577,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  15:00:00,75.5520645405,12.1449322822,18.2539392011,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  16:00:00,76.144422663,12.1449322822,18.8462973235,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  17:00:00,74.6741400919,12.1449322822,17.3760147524,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  18:00:00,60.3856605864,12.1449322822,15.745035686,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/21  19:00:00,59.0435560628,12.1449322822,11.6475978291,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/21  20:00:00,54.9956583767,12.1449322822,7.10605492707,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  06:00:00,17.227891631,12.1449322822,0.0,0.0,1.91011974705,1.79517293505,0.000388298086353,0.000388298086353
 04/22  07:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.00138576056514,0.00138576056514
 04/22  08:00:00,29.589560548,12.1449322822,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/22  09:00:00,45.0298011596,12.1449322822,0.389176259182,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/22  10:00:00,61.0507865767,12.1449322822,3.75266123723,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  11:00:00,66.2667246498,12.1449322822,8.96859931039,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  12:00:00,70.5179570829,12.1449322822,13.2198317435,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  13:00:00,74.2008753035,12.1449322822,16.9027499641,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  14:00:00,77.3623822631,12.1449322822,20.0642569237,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  15:00:00,80.2530198168,12.1449322822,22.9548944773,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  16:00:00,79.9640497454,12.1449322822,22.665924406,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  17:00:00,76.3070397058,12.1449322822,19.0089143664,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  18:00:00,52.2848344991,12.1449322822,12.6612310495,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/22  19:00:00,39.3715634623,12.1449322822,8.40433624763,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/22  20:00:00,42.8465762711,12.1449322822,4.99101572308,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/22  21:00:00,28.6037263,12.1449322822,0.782208653547,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  08:00:00,19.9625455085,12.1569104148,0.0,0.395049729482,3.8202394941,3.5903458701,63.1818499799,63.1818499799
 04/23  09:00:00,19.8793433329,12.1569104148,0.0,0.31184755386,3.8202394941,3.5903458701,46.5406045052,46.5406045052
 04/23  10:00:00,34.7724598778,12.1569104148,0.0,0.153899746371,15.2809579764,7.1806917402,29.4143534905,29.4143534905
 04/23  11:00:00,34.6115054581,12.1469286377,0.0,0.00292710379584,15.2809579764,7.1806917402,17.9387547646,17.9387547646
 04/23  12:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,2.25532467881,2.25532467881
 04/23  13:00:00,44.6425078067,12.1449322822,0.00188290623866,0.0,22.9214369646,9.5742556536,0.000134173544889,0.000134173544889
 04/23  14:00:00,44.7185545882,12.1449322822,0.0779296877625,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  15:00:00,44.7405972036,12.1449322822,0.0999723031979,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  16:00:00,44.7088318829,12.1449322822,0.0682069824223,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  17:00:00,34.6065819988,12.1449322822,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/23  18:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.408892110705,0.408892110705
 04/23  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  06:00:00,18.9783535669,12.1569104148,0.0,1.14009282497,1.91011974705,2.3935639134,151.309819118,151.309819118
 04/24  07:00:00,25.4836940032,12.1569104148,0.0,0.899176773311,7.6404789882,4.7871278268,122.254699866,122.254699866
 04/24  08:00:00,40.3971340802,12.1569104148,0.0,0.761552497963,19.1011974705,8.3774736969,105.768928602,105.768928602
 04/24  09:00:00,57.9450626539,12.1569104148,0.0,0.634959181812,34.3821554469,10.7710376103,83.8519483456,83.8519483456
 04/24  10:00:00,57.8027999275,12.1569104148,0.0,0.492696455481,34.3821554469,10.7710376103,69.4281117224,69.4281117224
 04/24  11:00:00,57.5294278902,12.1569104148,0.0,0.219324418204,34.3821554469,10.7710376103,46.6435063871,46.6435063871
 04/24  12:00:00,57.3421772966,12.152917704,0.0,0.0360665354093,34.3821554469,10.7710376103,30.4840599122,30.4840599122
 04/24  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,16.2701581884,16.2701581884
 04/24  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,4.36740746888,4.36740746888
 04/24  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0604724522105,0.0604724522105
 04/24  16:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  17:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.000972276757903,0.000972276757903
 04/24  18:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.00143316588966,0.00143316588966
 04/24  19:00:00,46.0379941671,12.1509213485,0.0,0.0137135336769,22.9214369646,9.5742556536,3.71201791377,3.71201791377
 04/24  20:00:00,48.0121253148,12.1569104148,0.0,0.110543732592,19.1011974705,8.3774736969,13.0297801377,13.0297801377
 04/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  06:00:00,18.7795593132,12.1569104148,0.0,0.941298571249,1.91011974705,2.3935639134,117.935451115,117.935451115
 04/25  07:00:00,25.2778806689,12.1569104148,0.0,0.69336343901,7.6404789882,4.7871278268,90.2290688889,90.2290688889
 04/25  08:00:00,40.20569954,12.1569104148,0.0,0.570117957752,19.1011974705,8.3774736969,76.3429804549,76.3429804549
 04/25  09:00:00,57.7494033833,12.1569104148,0.0,0.439299911271,34.3821554469,10.7710376103,57.0137984791,57.0137984791
 04/25  10:00:00,57.6423251835,12.1569104148,0.0,0.332221711423,34.3821554469,10.7710376103,47.7773983589,47.7773983589
 04/25  11:00:00,57.5144603605,12.1569104148,0.0,0.204356888437,34.3821554469,10.7710376103,33.1457268397,33.1457268397
 04/25  12:00:00,57.4287688728,12.1569104148,0.0,0.118665400728,34.3821554469,10.7710376103,24.5889781911,24.5889781911
 04/25  13:00:00,57.3255591912,12.152917704,0.0,0.0194484299929,34.3821554469,10.7710376103,14.8170239379,14.8170239379
 04/25  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,4.65096194396,4.65096194396
 04/25  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.253128486374,0.253128486374
 04/25  16:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.000278676023386,0.000278676023386
 04/25  17:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.000876301187854,0.000876301187854
 04/25  18:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.000240347425033,0.000240347425033
 04/25  19:00:00,46.1041804048,12.1569104148,0.0,0.0739107050517,22.9214369646,9.5742556536,5.97943356887,5.97943356887
 04/25  20:00:00,48.0710863787,12.1569104148,0.0,0.169504796457,19.1011974705,8.3774736969,14.9819239486,14.9819239486
 04/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  06:00:00,18.8873266084,12.1569104148,0.0,1.04906586639,1.91011974705,2.3935639134,127.360806735,127.360806735
 04/26  07:00:00,25.3252569056,12.1569104148,0.0,0.740739675766,7.6404789882,4.7871278268,93.1475329165,93.1475329165
 04/26  08:00:00,40.2021015339,12.1569104148,0.0,0.566519951662,19.1011974705,8.3774736969,71.1974757727,71.1974757727
 04/26  09:00:00,57.6864876868,12.1569104148,0.0,0.376384214749,34.3821554469,10.7710376103,43.6493455098,43.6493455098
 04/26  10:00:00,57.532999114,12.1569104148,0.0,0.222895641963,34.3821554469,10.7710376103,30.6512351059,30.6512351059
 04/26  11:00:00,57.3920690868,12.1569104148,0.0,0.0819656147122,34.3821554469,10.7710376103,16.1219435392,16.1219435392
 04/26  12:00:00,57.3173305986,12.152917704,0.0,0.0112198374573,34.3821554469,10.7710376103,7.29813139555,7.29813139555
 04/26  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,1.30713796422,1.30713796422
 04/26  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.201866836728,0.201866836728
 04/26  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  16:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  17:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  18:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.000113207953448,0.000113207953448
 04/26  19:00:00,46.0452329699,12.152917704,0.0,0.0189559811058,22.9214369646,9.5742556536,0.620331447847,0.620331447847
 04/26  20:00:00,47.9868773162,12.1569104148,0.0,0.0852957339319,19.1011974705,8.3774736969,5.30074850594,5.30074850594
 04/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  06:00:00,17.3144648645,12.1569104148,0.0,0.853870789222,1.91011974705,2.3935639134,103.97919814,103.97919814
 04/27  07:00:00,25.152917065,12.1569104148,0.0,0.568399835114,7.6404789882,4.7871278268,69.853040095,69.853040095
 04/27  08:00:00,40.0125899102,12.1569104148,0.0,0.377008327924,19.1011974705,8.3774736969,44.1581385501,44.1581385501
 04/27  09:00:00,57.5151177086,12.1569104148,0.0,0.205014236577,34.3821554469,10.7710376103,14.0568899389,14.0568899389
 04/27  10:00:00,57.359652467,12.1549140594,0.0,0.0515453503432,34.3821554469,10.7710376103,1.70273215176,1.70273215176
 04/27  11:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  12:00:00,57.4959247274,12.1449322822,0.197799387977,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  13:00:00,57.7479599159,12.1449322822,0.449834576505,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  14:00:00,57.990228701,12.1449322822,0.692103361548,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  15:00:00,58.1989764293,12.1449322822,0.900851089892,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  16:00:00,58.1598792767,12.1449322822,0.861753937249,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  17:00:00,57.967631528,12.1449322822,0.669506188586,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  18:00:00,45.0164466226,12.1449322822,0.375821722215,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  19:00:00,46.1518281798,12.1449322822,0.133536612731,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  20:00:00,47.8896034496,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  06:00:00,17.2025181558,12.1569104148,0.0,0.741924080515,1.91011974705,2.3935639134,94.2444746786,94.2444746786
 04/28  07:00:00,25.0989448135,12.1569104148,0.0,0.514427583609,7.6404789882,4.7871278268,65.3446855651,65.3446855651
 04/28  08:00:00,39.9969557242,12.1569104148,0.0,0.361374141944,19.1011974705,8.3774736969,44.8885045766,44.8885045766
 04/28  09:00:00,57.5262944041,12.1569104148,0.0,0.216190932038,34.3821554469,10.7710376103,19.1154846527,19.1154846527
 04/28  10:00:00,57.3660983666,12.1549140594,0.0,0.0579912499549,34.3821554469,10.7710376103,7.20458617183,7.20458617183
 04/28  11:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.17769405248,0.17769405248
 04/28  12:00:00,57.3386824239,12.1449322822,0.0405570845102,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  13:00:00,57.4691147912,12.1449322822,0.170989451747,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  14:00:00,57.5320725721,12.1449322822,0.233947232639,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  15:00:00,57.555981951,12.1449322822,0.257856611581,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  16:00:00,57.5053185919,12.1449322822,0.207193252514,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  17:00:00,57.3749537068,12.1449322822,0.0768283673925,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  18:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/28  19:00:00,46.0182915671,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/28  20:00:00,47.8896034496,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  06:00:00,16.5422104927,12.1569104148,0.0,0.680007395757,1.91011974705,1.79517293505,86.5292355259,86.5292355259
 04/29  07:00:00,20.036852046,12.1569104148,0.0,0.469356266988,3.8202394941,3.5903458701,61.9348504356,61.9348504356
 04/29  08:00:00,29.9789338545,12.1569104148,0.0,0.377395173881,11.4607184823,5.9839097835,50.4560889391,50.4560889391
 04/29  09:00:00,44.9266488036,12.1569104148,0.0,0.274045770533,22.9214369646,9.5742556536,31.3426674464,31.3426674464
 04/29  10:00:00,57.4736523686,12.1569104148,0.0,0.163548896524,34.3821554469,10.7710376103,17.7220773308,17.7220773308
 04/29  11:00:00,57.3343789195,12.1549140594,0.0,0.0262718028675,34.3821554469,10.7710376103,5.75436647569,5.75436647569
 04/29  12:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.990794106441,0.990794106441
 04/29  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.192785468927,0.192785468927
 04/29  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  16:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  17:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.00161990625381,0.00161990625381
 04/29  18:00:00,39.6236034496,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,1.36386941907,1.36386941907
 04/29  19:00:00,31.0170996489,12.1549140594,0.0,0.0398906570735,11.4607184823,5.9839097835,7.27652858356,7.27652858356
 04/29  20:00:00,37.9880237434,12.1569104148,0.0,0.120485062716,11.4607184823,5.9839097835,12.5313649427,12.5313649427
 04/29  21:00:00,28.0227150086,12.1569104148,0.0,0.189219229522,3.8202394941,3.5903458701,22.9278083776,22.9278083776
 04/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  08:00:00,20.0651309066,12.1569104148,0.0,0.497635127572,3.8202394941,3.5903458701,63.7637596231,63.7637596231
 04/30  09:00:00,19.8491106118,12.1569104148,0.0,0.281614832808,3.8202394941,3.5903458701,38.9262947317,38.9262947317
 04/30  10:00:00,34.7529069762,12.1569104148,0.0,0.134346844769,15.2809579764,7.1806917402,19.7419480866,19.7419480866
 04/30  11:00:00,34.6239435358,12.1509213485,0.0,0.0113724706479,15.2809579764,7.1806917402,8.16929097746,8.16929097746
 04/30  12:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.0102691938492,0.0102691938492
 04/30  13:00:00,44.6703611649,12.1449322822,0.0297362645103,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  14:00:00,44.8413278906,12.1449322822,0.200702990222,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  15:00:00,44.969052303,12.1449322822,0.328427402598,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  16:00:00,45.0263199602,12.1449322822,0.385695059794,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  17:00:00,34.7437387798,12.1449322822,0.137156781021,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  18:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  06:00:00,17.1505957671,12.1569104148,0.0,0.69000169179,1.91011974705,2.3935639134,90.8993902233,90.8993902233
 05/01  07:00:00,25.1224091237,12.1569104148,0.0,0.537891893885,7.6404789882,4.7871278268,71.2185177223,71.2185177223
 05/01  08:00:00,40.0941162882,12.1569104148,0.0,0.458534705952,19.1011974705,8.3774736969,60.4486151478,60.4486151478
 05/01  09:00:00,57.6582419158,12.1569104148,0.0,0.348138443765,34.3821554469,10.7710376103,44.1827186163,44.1827186163
 05/01  10:00:00,57.5261771018,12.1569104148,0.0,0.216073629797,34.3821554469,10.7710376103,33.4224303275,33.4224303275
 05/01  11:00:00,57.3372550028,12.152917704,0.0,0.0311442416181,34.3821554469,10.7710376103,14.8889291065,14.8889291065
 05/01  12:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,2.5484189522,2.5484189522
 05/01  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  14:00:00,57.3028220191,12.1449322822,0.00469667964307,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  15:00:00,57.4055044783,12.1449322822,0.107379138846,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  16:00:00,57.4342423661,12.1449322822,0.136117026714,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  17:00:00,57.373969138,12.1449322822,0.0758437985985,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  18:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  19:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.00243378849202,0.00243378849202
 05/01  20:00:00,47.9248799765,12.152917704,0.0,0.0272911050942,19.1011974705,8.3774736969,4.74500350987,4.74500350987
 05/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  06:00:00,17.4764355293,12.1569104148,0.0,1.01584145401,1.91011974705,2.3935639134,124.939105035,124.939105035
 05/02  07:00:00,25.2655577142,12.1569104148,0.0,0.681040484313,7.6404789882,4.7871278268,86.6737530824,86.6737530824
 05/02  08:00:00,40.0848860833,12.1569104148,0.0,0.449304501099,19.1011974705,8.3774736969,56.9472289007,56.9472289007
 05/02  09:00:00,57.5290758441,12.1569104148,0.0,0.2189723721,34.3821554469,10.7710376103,22.0172199774,22.0172199774
 05/02  10:00:00,57.3752032772,12.1569104148,0.0,0.0650998051302,34.3821554469,10.7710376103,5.97017536595,5.97017536595
 05/02  11:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0810065495014,0.0810065495014
 05/02  12:00:00,57.3691354118,12.1449322822,0.0710100724022,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  13:00:00,57.5686191518,12.1449322822,0.270493812341,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  14:00:00,57.6881931618,12.1449322822,0.39006782241,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  15:00:00,57.8803979111,12.1449322822,0.582272571702,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  16:00:00,57.8997617341,12.1449322822,0.601636394708,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  17:00:00,57.7200700895,12.1449322822,0.421944750029,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  18:00:00,44.8983799769,12.1449322822,0.257755076457,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  19:00:00,44.7404313537,12.1449322822,0.0998064532516,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  20:00:00,47.8896034496,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  06:00:00,16.6872168112,12.1569104148,0.0,0.22662273595,1.91011974705,2.3935639134,25.6413595199,25.6413595199
 05/03  07:00:00,24.7222417248,12.1569104148,0.0,0.137724494949,7.6404789882,4.7871278268,11.508295565,11.508295565
 05/03  08:00:00,39.6777456513,12.1569104148,0.0,0.0421640690221,19.1011974705,8.3774736969,0.348365308544,0.348365308544
 05/03  09:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  10:00:00,57.4168246379,12.1449322822,0.118699298428,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  11:00:00,57.6716079557,12.1449322822,0.37348261629,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  12:00:00,57.7915689533,12.1449322822,0.493443613919,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  13:00:00,57.9186577568,12.1449322822,0.620532417334,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  14:00:00,57.7916699308,12.1449322822,0.493544591405,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  15:00:00,57.6956394798,12.1449322822,0.397514140403,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  16:00:00,57.6649726793,12.1449322822,0.366847339851,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  17:00:00,57.6144906999,12.1449322822,0.31636536051,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  18:00:00,44.8180822613,12.1449322822,0.177457360847,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  19:00:00,44.6590918909,12.1449322822,0.0184669904787,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  20:00:00,47.8896034496,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  06:00:00,16.5874033469,12.1569104148,0.0,0.126809271611,1.91011974705,2.3935639134,11.0384928134,11.0384928134
 05/04  07:00:00,24.6519424557,12.1569104148,0.0,0.0674252258877,7.6404789882,4.7871278268,1.74745406395,1.74745406395
 05/04  08:00:00,39.6299857269,12.1489249931,0.0,0.00238956643857,19.1011974705,8.3774736969,0.00286928884779,0.00286928884779
 05/04  09:00:00,57.3442726516,12.1449322822,0.0461473121748,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  10:00:00,57.6771295355,12.1449322822,0.379004196091,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  11:00:00,58.0136994609,12.1449322822,0.715574121479,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  12:00:00,58.2975086347,12.1449322822,0.999383295291,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  13:00:00,58.4072059535,12.1449322822,1.10908061411,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  14:00:00,58.361856986,12.1449322822,1.06373164661,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  15:00:00,58.2825287875,12.1449322822,0.984403448031,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  16:00:00,58.0813461556,12.1449322822,0.783220816188,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  17:00:00,57.8609348966,12.1449322822,0.562809557144,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  18:00:00,44.9652631045,12.1449322822,0.324638204069,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  19:00:00,44.7652460742,12.1449322822,0.124621173774,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  20:00:00,47.8896034496,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  06:00:00,16.9115718066,12.1569104148,0.0,0.450977731295,1.91011974705,2.3935639134,55.7237095609,55.7237095609
 05/05  07:00:00,24.9147203301,12.1569104148,0.0,0.330203100232,7.6404789882,4.7871278268,39.4216826436,39.4216826436
 05/05  08:00:00,39.87234314,12.1569104148,0.0,0.236761557739,19.1011974705,8.3774736969,26.0006044473,26.0006044473
 05/05  09:00:00,57.3999720733,12.1569104148,0.0,0.0898686012625,34.3821554469,10.7710376103,7.39642409529,7.39642409529
 05/05  10:00:00,57.3101699548,12.1509213485,0.0,0.00605554904109,34.3821554469,10.7710376103,0.731242130888,0.731242130888
 05/05  11:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.000221954018211,0.000221954018211
 05/05  12:00:00,57.371907196,12.1449322822,0.0737818565283,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  13:00:00,57.5284265336,12.1449322822,0.230301194162,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  14:00:00,57.6534014465,12.1449322822,0.355276107068,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  15:00:00,57.7652014736,12.1449322822,0.467076134197,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  16:00:00,57.7669250191,12.1449322822,0.468799679659,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  17:00:00,57.6924309513,12.1449322822,0.394305611844,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  18:00:00,44.8946226959,12.1449322822,0.253997795425,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  19:00:00,44.6959080636,12.1449322822,0.0552831632177,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  20:00:00,47.8896034496,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  06:00:00,16.6705097774,12.1569104148,0.0,0.808306680456,1.91011974705,1.79517293505,101.347673297,101.347673297
 05/06  07:00:00,20.1790819881,12.1569104148,0.0,0.611586209045,3.8202394941,3.5903458701,78.808026994,78.808026994
 05/06  08:00:00,30.079939302,12.1569104148,0.0,0.478400621338,11.4607184823,5.9839097835,62.4101544915,62.4101544915
 05/06  09:00:00,45.0036971295,12.1569104148,0.0,0.35109409647,22.9214369646,9.5742556536,38.3188935605,38.3188935605
 05/06  10:00:00,57.5280400756,12.1569104148,0.0,0.217936603513,34.3821554469,10.7710376103,19.5186167436,19.5186167436
 05/06  11:00:00,57.3258042413,12.1509213485,0.0,0.0216898355971,34.3821554469,10.7710376103,2.80642938982,2.80642938982
 05/06  12:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  13:00:00,57.3145058172,12.1449322822,0.0163804777907,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  14:00:00,57.4177827026,12.1449322822,0.1196573632,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  15:00:00,57.4986859758,12.1449322822,0.200560636419,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  16:00:00,57.5562387996,12.1449322822,0.25811346019,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  17:00:00,57.5136959816,12.1449322822,0.215570642206,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  18:00:00,39.6236034496,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/06  19:00:00,29.589560548,12.1449322822,0.0,0.0,11.4607184823,5.9839097835,0.0012873507733,0.0012873507733
 05/06  20:00:00,37.8788774709,12.1509213485,0.0,0.0173278565687,11.4607184823,5.9839097835,4.4357818186,4.4357818186
 05/06  21:00:00,28.0140441577,12.1569104148,0.0,0.180548378625,3.8202394941,3.5903458701,25.4787121102,25.4787121102
 05/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  08:00:00,20.4151189289,12.1569104148,0.0,0.847623149866,3.8202394941,3.5903458701,107.788440054,107.788440054
 05/07  09:00:00,20.0448169801,12.1569104148,0.0,0.477321201073,3.8202394941,3.5903458701,64.5252866424,64.5252866424
 05/07  10:00:00,34.8944531321,12.1569104148,0.0,0.275893000654,15.2809579764,7.1806917402,36.2173454651,36.2173454651
 05/07  11:00:00,34.699461002,12.1569104148,0.0,0.0809008705566,15.2809579764,7.1806917402,18.5670803028,18.5670803028
 05/07  12:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.631866945232,0.631866945232
 05/07  13:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  14:00:00,44.6727205052,12.1449322822,0.0320956048017,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  15:00:00,44.7497920725,12.1449322822,0.109167172049,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  16:00:00,44.7814299549,12.1449322822,0.140805054506,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  17:00:00,34.6065819988,12.1449322822,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  18:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/07  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  06:00:00,17.0933674844,12.1569104148,0.0,0.632773409098,1.91011974705,2.3935639134,78.7588473293,78.7588473293
 05/08  07:00:00,25.0276974415,12.1569104148,0.0,0.443180211669,7.6404789882,4.7871278268,55.7863794452,55.7863794452
 05/08  08:00:00,39.9661484068,12.1569104148,0.0,0.330566824571,19.1011974705,8.3774736969,41.0604168686,41.0604168686
 05/08  09:00:00,57.5040208,12.1569104148,0.0,0.193917327915,34.3821554469,10.7710376103,21.1106630247,21.1106630247
 05/08  10:00:00,57.3935070364,12.1569104148,0.0,0.0834035643817,34.3821554469,10.7710376103,14.0647093297,14.0647093297
 05/08  11:00:00,57.3025436441,12.1489249931,0.0,0.000425593785435,34.3821554469,10.7710376103,3.72276662577,3.72276662577
 05/08  12:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.302704807895,0.302704807895
 05/08  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.00114064173397,0.00114064173397
 05/08  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.00129746193683,0.00129746193683
 05/08  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  16:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  17:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  18:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  19:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.00238512913498,0.00238512913498
 05/08  20:00:00,47.9277757009,12.1549140594,0.0,0.0281904741031,19.1011974705,8.3774736969,0.0926964065364,0.0926964065364
 05/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  06:00:00,17.2627399446,12.1569104148,0.0,0.802145869284,1.91011974705,2.3935639134,96.1400753575,96.1400753575
 05/09  07:00:00,25.1381229592,12.1569104148,0.0,0.553605729327,7.6404789882,4.7871278268,68.1465165155,68.1465165155
 05/09  08:00:00,40.0358260299,12.1569104148,0.0,0.400244447697,19.1011974705,8.3774736969,47.7217774862,47.7217774862
 05/09  09:00:00,57.537646111,12.1569104148,0.0,0.227542638963,34.3821554469,10.7710376103,21.9582831667,21.9582831667
 05/09  10:00:00,57.3805884903,12.1569104148,0.0,0.0704850182522,34.3821554469,10.7710376103,7.70844891186,7.70844891186
 05/09  11:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0208345073941,0.0208345073941
 05/09  12:00:00,57.3584641674,12.1449322822,0.0603388280015,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  13:00:00,57.4607464043,12.1449322822,0.162621064833,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  14:00:00,57.3630561737,12.1449322822,0.0649308342236,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  16:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  17:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,1.94712671015e-05,1.94712671015e-05
 05/09  18:00:00,44.6739585649,12.152917704,0.0,0.0253482427501,22.9214369646,9.5742556536,3.73971437575,3.73971437575
 05/09  19:00:00,44.8105657852,12.1569104148,0.0,0.157962752139,22.9214369646,9.5742556536,16.5852547787,16.5852547787
