Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/09  20:00:00,46.7861551705,12.1569104148,0.0,0.262240254943,19.1011974705,8.3774736969,27.6519909834,27.6519909834
 05/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  06:00:00,17.809174949,12.1569104148,0.0,1.34858087374,1.91011974705,2.3935639134,158.650177326,158.650177326
 05/10  07:00:00,25.5546225135,12.1569104148,0.0,0.970105283668,7.6404789882,4.7871278268,121.016006979,121.016006979
 05/10  08:00:00,40.4041484902,12.1569104148,0.0,0.768566907957,19.1011974705,8.3774736969,98.5209215413,98.5209215413
 05/10  09:00:00,57.8721434984,12.1569104148,0.0,0.562040026346,34.3821554469,10.7710376103,70.5689334197,70.5689334197
 05/10  10:00:00,57.7295752975,12.1569104148,0.0,0.419471825428,34.3821554469,10.7710376103,53.5363534113,53.5363534113
 05/10  11:00:00,57.5240656792,12.1569104148,0.0,0.213962207119,34.3821554469,10.7710376103,30.3879904874,30.3879904874
 05/10  12:00:00,57.3408101136,12.152917704,0.0,0.0346993524383,34.3821554469,10.7710376103,13.4379855264,13.4379855264
 05/10  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,1.92229004985,1.92229004985
 05/10  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0440142924164,0.0440142924164
 05/10  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  16:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  17:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  18:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,9.18493139247e-05,9.18493139247e-05
 05/10  19:00:00,44.6635173985,12.1509213485,0.0,0.0169034317578,22.9214369646,9.5742556536,0.480545010672,0.480545010672
 05/10  20:00:00,46.6528255374,12.1569104148,0.0,0.12891062178,19.1011974705,8.3774736969,9.36381430891,9.36381430891
 05/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  06:00:00,17.6188598451,12.1569104148,0.0,1.15826576979,1.91011974705,2.3935639134,137.993602173,137.993602173
 05/11  07:00:00,25.4018004007,12.1569104148,0.0,0.817283170859,7.6404789882,4.7871278268,100.841269217,100.841269217
 05/11  08:00:00,40.23026399,12.1569104148,0.0,0.594682407747,19.1011974705,8.3774736969,72.5198004696,72.5198004696
 05/11  09:00:00,57.6929485731,12.1569104148,0.0,0.38284510102,34.3821554469,10.7710376103,38.8436753508,38.8436753508
 05/11  10:00:00,57.5744203538,12.1569104148,0.0,0.264316881738,34.3821554469,10.7710376103,21.2794811732,21.2794811732
 05/11  11:00:00,57.3763032802,12.1549140594,0.0,0.0681961636316,34.3821554469,10.7710376103,3.65331589463,3.65331589463
 05/11  12:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0490921343041,0.0490921343041
 05/11  13:00:00,57.3049574844,12.1449322822,0.006832144934,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  14:00:00,57.4178509587,12.1449322822,0.119725619295,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  15:00:00,57.5543933757,12.1449322822,0.256268036248,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  16:00:00,57.6277205411,12.1449322822,0.329595201689,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  17:00:00,57.6116265953,12.1449322822,0.31350125584,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  18:00:00,44.8691546165,12.1449322822,0.228529716114,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  19:00:00,44.6770517953,12.1449322822,0.0364268948484,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  20:00:00,46.511936783,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.000783065297415,0.000783065297415
 05/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  06:00:00,17.411623986,12.1569104148,0.0,0.951029910741,1.91011974705,2.3935639134,116.629393375,116.629393375
 05/12  07:00:00,25.2275010308,12.1569104148,0.0,0.642983800935,7.6404789882,4.7871278268,82.3279845869,82.3279845869
 05/12  08:00:00,40.0671176262,12.1569104148,0.0,0.431536043924,19.1011974705,8.3774736969,55.0286315448,55.0286315448
 05/12  09:00:00,57.5347598669,12.1569104148,0.0,0.224656394855,34.3821554469,10.7710376103,22.5720139337,22.5720139337
 05/12  10:00:00,57.3800267571,12.1569104148,0.0,0.0699232850096,34.3821554469,10.7710376103,7.95873600579,7.95873600579
 05/12  11:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.194037379916,0.194037379916
 05/12  12:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  13:00:00,57.3034671114,12.1449322822,0.00534177196319,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  14:00:00,57.3758280157,12.1449322822,0.0777026762696,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  15:00:00,57.4596097942,12.1449322822,0.161484454723,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  16:00:00,57.423571827,12.1449322822,0.1254464876,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  17:00:00,57.3335161439,12.1449322822,0.0353908044248,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  18:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  19:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.000894266176453,0.000894266176453
 05/12  20:00:00,46.5188539141,12.1489249931,0.0,0.00292442022838,19.1011974705,8.3774736969,0.00200516211315,0.00200516211315
 05/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  06:00:00,16.5922022158,12.1569104148,0.0,0.729999118896,1.91011974705,1.79517293505,87.7674308494,87.7674308494
 05/13  07:00:00,20.0858103885,12.1569104148,0.0,0.518314609476,3.8202394941,3.5903458701,63.2108924209,63.2108924209
 05/13  08:00:00,29.9611083773,12.1569104148,0.0,0.35956969667,11.4607184823,5.9839097835,43.6591065875,43.6591065875
 05/13  09:00:00,44.8497705494,12.1569104148,0.0,0.197167516391,22.9214369646,9.5742556536,16.861618489,16.861618489
 05/13  10:00:00,57.3771179029,12.1569104148,0.0,0.0670144308376,34.3821554469,10.7710376103,1.1792011615,1.1792011615
 05/13  11:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  12:00:00,57.4740666492,12.1449322822,0.175941309796,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  13:00:00,57.7010050713,12.1449322822,0.402879731881,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  14:00:00,57.908554424,12.1449322822,0.610429084604,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  15:00:00,58.0950400062,12.1449322822,0.796914666748,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  16:00:00,58.135395319,12.1449322822,0.837269979564,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  17:00:00,57.9727130085,12.1449322822,0.674587669121,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  18:00:00,39.8420065819,12.1449322822,0.218403132301,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/13  19:00:00,29.5948397695,12.1449322822,0.00527922143173,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  20:00:00,36.4778938814,12.1449322822,0.0,0.0,11.4607184823,5.9839097835,0.000424348227893,0.000424348227893
 05/13  21:00:00,27.8317054813,12.1489249931,0.0,0.00619512396443,3.8202394941,3.5903458701,4.30257110828,4.30257110828
 05/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  08:00:00,20.1102823808,12.1569104148,0.0,0.542786601749,3.8202394941,3.5903458701,71.0190419266,71.0190419266
 05/14  09:00:00,19.8108077185,12.1569104148,0.0,0.243311939418,3.8202394941,3.5903458701,31.9752300779,31.9752300779
 05/14  10:00:00,34.7113098633,12.1569104148,0.0,0.0927497318382,15.2809579764,7.1806917402,8.90900613343,8.90900613343
 05/14  11:00:00,34.6100691012,12.1469286377,0.0,0.00149074694652,15.2809579764,7.1806917402,0.760665782495,0.760665782495
 05/14  12:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  13:00:00,44.7177321848,12.1449322822,0.0771072844105,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  14:00:00,44.829439994,12.1449322822,0.188815093578,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  15:00:00,44.8947271341,12.1449322822,0.254102233633,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  16:00:00,44.951800375,12.1449322822,0.311175474557,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  17:00:00,34.731001975,12.1449322822,0.124419976182,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  18:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/14  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  06:00:00,17.1559863095,12.1569104148,0.0,0.69539223424,1.91011974705,2.3935639134,87.5216141925,87.5216141925
 05/15  07:00:00,25.0276917911,12.1569104148,0.0,0.443174561296,7.6404789882,4.7871278268,55.1067089936,55.1067089936
 05/15  08:00:00,39.8908160471,12.1569104148,0.0,0.25523446483,19.1011974705,8.3774736969,27.7389020876,27.7389020876
 05/15  09:00:00,57.3629472074,12.1549140594,0.0,0.0548400907569,34.3821554469,10.7710376103,1.20076111333,1.20076111333
 05/15  10:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  11:00:00,57.5119920763,12.1449322822,0.213866736845,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  12:00:00,58.1015370516,12.1449322822,0.803411712197,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  13:00:00,60.5017348102,12.1449322822,3.20360947076,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  14:00:00,62.7603505194,12.1449322822,5.46222517992,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  15:00:00,65.2734256938,12.1449322822,7.97530035435,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  16:00:00,65.5897035604,12.1449322822,8.29157822094,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  17:00:00,64.460253871,12.1449322822,7.16212853156,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  18:00:00,50.4904560701,12.1449322822,5.84983116966,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  19:00:00,46.7677699376,12.1449322822,2.12714503714,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  20:00:00,46.736177653,12.1449322822,0.224240870077,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  06:00:00,17.0472743409,12.1569104148,0.0,0.586680265568,1.91011974705,2.3935639134,78.449390743,78.449390743
 05/16  07:00:00,24.9826534751,12.1569104148,0.0,0.398136245227,7.6404789882,4.7871278268,52.124582456,52.124582456
 05/16  08:00:00,39.8581377188,12.1569104148,0.0,0.222556136574,19.1011974705,8.3774736969,23.6270079104,23.6270079104
 05/16  09:00:00,57.325213285,12.1509213485,0.0,0.0210988792326,34.3821554469,10.7710376103,0.109761459552,0.109761459552
 05/16  10:00:00,57.333177168,12.1449322822,0.0350518285432,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  11:00:00,57.8367692052,12.1449322822,0.538643865796,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  12:00:00,61.0173236862,12.1449322822,3.71919834681,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  13:00:00,64.0141967288,12.1449322822,6.71607138933,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  14:00:00,65.3385180261,12.1449322822,8.04039268666,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  15:00:00,66.7490184224,12.1449322822,9.45089308298,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  16:00:00,66.5689086148,12.1449322822,9.27078327541,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  17:00:00,65.3394726689,12.1449322822,8.04134732946,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  18:00:00,51.2004780282,12.1449322822,6.55985312779,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  19:00:00,48.6825354069,12.1449322822,4.04191050648,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  20:00:00,47.5070757961,12.1449322822,0.9951390131,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  06:00:00,16.8177601528,12.1569104148,0.0,0.357166077553,1.91011974705,2.3935639134,51.4398269055,51.4398269055
 05/17  07:00:00,24.8943367419,12.1569104148,0.0,0.309819512087,7.6404789882,4.7871278268,42.4946765654,42.4946765654
 05/17  08:00:00,39.8572829118,12.1569104148,0.0,0.22170132953,19.1011974705,8.3774736969,28.4974307626,28.4974307626
 05/17  09:00:00,57.3838536809,12.1569104148,0.0,0.0737502088636,34.3821554469,10.7710376103,9.14790527946,9.14790527946
 05/17  10:00:00,57.3041382776,12.1489249931,0.0,0.00202022725537,34.3821554469,10.7710376103,1.26426531648,1.26426531648
 05/17  11:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  12:00:00,57.3244530121,12.1449322822,0.0263276726585,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  13:00:00,57.4707832185,12.1449322822,0.172657879121,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  14:00:00,57.565822924,12.1449322822,0.267697584555,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  15:00:00,57.6749857722,12.1449322822,0.376860432751,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  16:00:00,57.6745075462,12.1449322822,0.376382206769,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  17:00:00,57.5720870843,12.1449322822,0.273961744838,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  18:00:00,44.7596963481,12.1449322822,0.119071447651,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  19:00:00,44.6418758425,12.1449322822,0.00125094209799,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  20:00:00,46.511936783,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  06:00:00,17.1928329801,12.1569104148,0.0,0.732238904761,1.91011974705,2.3935639134,90.8088228374,90.8088228374
 05/18  07:00:00,25.1208669793,12.1569104148,0.0,0.53634974943,7.6404789882,4.7871278268,66.9110757649,66.9110757649
 05/18  08:00:00,40.0194240107,12.1569104148,0.0,0.383842428472,19.1011974705,8.3774736969,45.9842017873,45.9842017873
 05/18  09:00:00,57.5312155827,12.1569104148,0.0,0.221112110646,34.3821554469,10.7710376103,19.4194502776,19.4194502776
 05/18  10:00:00,57.4168997968,12.1569104148,0.0,0.106796324733,34.3821554469,10.7710376103,5.90055212116,5.90055212116
 05/18  11:00:00,57.3001216949,12.1469286377,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  12:00:00,57.3363447959,12.1449322822,0.0382194565154,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  13:00:00,57.5209830208,12.1449322822,0.22285768135,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  14:00:00,57.6445103164,12.1449322822,0.346384976923,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  15:00:00,57.8640508444,12.1449322822,0.565925504981,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  16:00:00,57.9466906867,12.1449322822,0.648565347251,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  17:00:00,57.8057713995,12.1449322822,0.507646060035,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  18:00:00,44.9685414849,12.1449322822,0.327916584429,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  19:00:00,44.7749749153,12.1449322822,0.134350014912,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  20:00:00,45.1342701163,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  06:00:00,17.384153834,12.1569104148,0.0,0.923559758725,1.91011974705,2.3935639134,115.054779239,115.054779239
 05/19  07:00:00,25.209377827,12.1569104148,0.0,0.624860597113,7.6404789882,4.7871278268,79.0097903309,79.0097903309
 05/19  08:00:00,40.0393296916,12.1569104148,0.0,0.403748109359,19.1011974705,8.3774736969,47.5640918357,47.5640918357
 05/19  09:00:00,57.4883474207,12.1569104148,0.0,0.178243948691,34.3821554469,10.7710376103,11.1182535503,11.1182535503
 05/19  10:00:00,57.3553326423,12.1549140594,0.0,0.047225525685,34.3821554469,10.7710376103,0.101161197079,0.101161197079
 05/19  11:00:00,57.3044551164,12.1449322822,0.00632977694927,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  12:00:00,57.5866938995,12.1449322822,0.288568560103,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  13:00:00,57.9589495603,12.1449322822,0.660824220897,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  14:00:00,59.8081856565,12.1449322822,2.51006031711,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  15:00:00,63.4684404353,12.1449322822,6.17031509585,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  16:00:00,64.6898483357,12.1449322822,7.39172299628,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  17:00:00,64.0590672801,12.1449322822,6.76094194066,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  18:00:00,50.4133358791,12.1449322822,5.77271097867,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  19:00:00,46.7975997294,12.1449322822,2.15697482902,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  20:00:00,45.3346821116,12.1449322822,0.20041199534,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  06:00:00,16.5117152031,12.1569104148,0.0,0.64951210613,1.91011974705,1.79517293505,82.9870855186,82.9870855186
 05/20  07:00:00,20.0011212373,12.1569104148,0.0,0.433625458228,3.8202394941,3.5903458701,54.860180485,54.860180485
 05/20  08:00:00,29.8472191858,12.1569104148,0.0,0.245680505136,11.4607184823,5.9839097835,27.013827686,27.013827686
 05/20  09:00:00,44.6976659133,12.1549140594,0.0,0.0470592356445,22.9214369646,9.5742556536,0.576253989071,0.576253989071
 05/20  10:00:00,57.304799565,12.1449322822,0.00667422561167,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  11:00:00,57.7232778063,12.1449322822,0.42515246683,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  12:00:00,61.5705716965,12.1449322822,4.27244635709,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  13:00:00,64.8926835574,12.1449322822,7.59455821794,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  14:00:00,66.8921972705,12.1449322822,9.59407193107,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  15:00:00,68.5947593548,12.1449322822,11.2966340153,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  16:00:00,69.6140501354,12.1449322822,12.315924796,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  17:00:00,69.1914942742,12.1449322822,11.8933689348,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  18:00:00,48.4039907938,12.1449322822,8.78038734415,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/20  19:00:00,34.4762829659,12.1449322822,4.88672241783,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  20:00:00,35.6786878033,12.1449322822,0.578460588559,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  21:00:00,27.8215176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  08:00:00,19.8315086363,12.1569104148,0.0,0.264012857302,3.8202394941,3.5903458701,31.9925222453,31.9925222453
 05/21  09:00:00,19.6346443208,12.1569104148,0.0,0.0671485417631,3.8202394941,3.5903458701,3.24065322008,3.24065322008
 05/21  10:00:00,34.6065819988,12.1449322822,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  11:00:00,34.6716155525,12.1449322822,0.0650335536977,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  12:00:00,46.5440088511,12.1449322822,1.90338395071,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  13:00:00,50.0262468649,12.1449322822,5.38562196444,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  14:00:00,52.1888487781,12.1449322822,7.54822387769,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  15:00:00,54.1024915161,12.1449322822,9.46186661566,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  16:00:00,54.8501715972,12.1449322822,10.2095466968,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  17:00:00,43.2498721097,12.1449322822,8.64329011083,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  18:00:00,31.0313834747,12.1449322822,6.45884437746,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/21  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  06:00:00,16.5263182516,12.1569104148,0.0,0.0657241763101,1.91011974705,2.3935639134,7.9318459841,7.9318459841
 05/22  07:00:00,24.6086715607,12.1549140594,0.0,0.0261506862946,7.6404789882,4.7871278268,1.72476495602,1.72476495602
 05/22  08:00:00,39.6236034496,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.000725807173674,0.000725807173674
 05/22  09:00:00,57.5177052941,12.1449322822,0.219579954682,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  10:00:00,57.9198782928,12.1449322822,0.621752953324,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  11:00:00,60.1447859235,12.1449322822,2.84666058409,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  12:00:00,64.5361657124,12.1449322822,7.23804037298,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  13:00:00,67.365943106,12.1449322822,10.0678177666,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  14:00:00,69.5138212503,12.1449322822,12.2156959109,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  15:00:00,72.0781932328,12.1449322822,14.7800678933,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  16:00:00,72.0226918638,12.1449322822,14.7245665244,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  17:00:00,69.9695671054,12.1449322822,12.671441766,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  18:00:00,55.0198185939,12.1449322822,10.3791936935,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  19:00:00,52.675463056,12.1449322822,8.03483815554,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  20:00:00,51.4600271964,12.1449322822,6.32575708006,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  06:00:00,16.4486159427,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  08:00:00,39.6439121706,12.1449322822,0.0203087210141,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  09:00:00,57.8117303187,12.1449322822,0.513604979293,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  10:00:00,58.002056294,12.1449322822,0.703930954583,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  11:00:00,58.3321963697,12.1449322822,1.03407103023,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  12:00:00,58.3757366856,12.1449322822,1.07761134613,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  13:00:00,58.6065920647,12.1449322822,1.30846672523,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  14:00:00,58.9549555815,12.1449322822,1.65683024207,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  15:00:00,60.1861974719,12.1449322822,2.88807213246,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  16:00:00,61.3058120747,12.1449322822,4.0076867353,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  17:00:00,61.3222705818,12.1449322822,4.02414524237,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  18:00:00,47.9854777487,12.1449322822,3.34485284823,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  19:00:00,46.049635123,12.1449322822,1.4090102226,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  20:00:00,46.0271884247,12.1449322822,0.892918308384,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  06:00:00,16.5157073094,12.1569104148,0.0,0.0551132341476,1.91011974705,2.3935639134,5.49805543514,5.49805543514
 05/24  07:00:00,24.6328868495,12.1569104148,0.0,0.0483696197001,7.6404789882,4.7871278268,4.07594938332,4.07594938332
 05/24  08:00:00,39.6489030114,12.1569104148,0.0,0.0133214291808,19.1011974705,8.3774736969,0.0,0.0
 05/24  09:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  10:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  11:00:00,57.3266642244,12.1449322822,0.0285388850007,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  12:00:00,57.4162146241,12.1449322822,0.118089284658,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  13:00:00,57.4722844408,12.1449322822,0.174159101414,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  14:00:00,57.5058808707,12.1449322822,0.20775553129,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  15:00:00,57.555772119,12.1449322822,0.257646779577,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  16:00:00,57.5018833561,12.1449322822,0.203758016703,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  17:00:00,57.3982536645,12.1449322822,0.100128325077,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  18:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  19:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  20:00:00,45.1342701163,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  06:00:00,16.8737224895,12.1569104148,0.0,0.413128414245,1.91011974705,2.3935639134,48.0318090901,48.0318090901
 05/25  07:00:00,24.8600788574,12.1569104148,0.0,0.27556162758,7.6404789882,4.7871278268,30.509366051,30.509366051
 05/25  08:00:00,39.8071794212,12.1569104148,0.0,0.171597838962,19.1011974705,8.3774736969,16.0307054823,16.0307054823
 05/25  09:00:00,57.3370576308,12.1549140594,0.0,0.0289505141448,34.3821554469,10.7710376103,0.27487978266,0.27487978266
 05/25  10:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.00100825503052,0.00100825503052
 05/25  11:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  12:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  13:00:00,57.3297728253,12.1449322822,0.0316474858673,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  14:00:00,57.4352050647,12.1449322822,0.137079725265,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  15:00:00,57.564722612,12.1449322822,0.266597272542,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  16:00:00,57.5963415723,12.1449322822,0.298216232848,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  17:00:00,57.5555910017,12.1449322822,0.257465662232,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  18:00:00,44.7986969267,12.1449322822,0.158072026305,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  19:00:00,44.6577590428,12.1449322822,0.0171341423374,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  20:00:00,45.1342701163,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  06:00:00,16.791814995,12.1569104148,0.0,0.331220919693,1.91011974705,2.3935639134,38.1954616299,38.1954616299
 05/26  07:00:00,24.7881792549,12.1569104148,0.0,0.203662025024,7.6404789882,4.7871278268,20.4559164245,20.4559164245
 05/26  08:00:00,39.7424655904,12.1569104148,0.0,0.106884008167,19.1011974705,8.3774736969,5.62134833801,5.62134833801
 05/26  09:00:00,57.304086175,12.1489249931,0.0,0.00196812468253,34.3821554469,10.7710376103,0.0,0.0
 05/26  10:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  11:00:00,57.5324127204,12.1449322822,0.234287381018,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  12:00:00,57.7589404288,12.1449322822,0.460815089388,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  13:00:00,58.0132437225,12.1449322822,0.715118383108,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  14:00:00,58.3711922025,12.1449322822,1.07306686311,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  15:00:00,60.1591476044,12.1449322822,2.86102226496,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  16:00:00,61.5145166715,12.1449322822,4.21639133212,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  17:00:00,61.5171246606,12.1449322822,4.21899932122,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  18:00:00,48.5243361127,12.1449322822,3.88371121226,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  19:00:00,45.531129815,12.1449322822,0.89050491454,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  20:00:00,45.4001792412,12.1449322822,0.265909124929,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  06:00:00,16.0525596589,12.1569104148,0.0,0.190356561909,1.91011974705,1.79517293505,21.6037010633,21.6037010633
 05/27  07:00:00,19.6880003277,12.1569104148,0.0,0.120504548699,3.8202394941,3.5903458701,10.7956226156,10.7956226156
 05/27  08:00:00,29.6369737642,12.1569104148,0.0,0.0354350835949,11.4607184823,5.9839097835,0.85837174341,0.85837174341
 05/27  09:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/27  10:00:00,57.4644399388,12.1449322822,0.166314599358,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  11:00:00,57.9752535983,12.1449322822,0.677128258888,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  12:00:00,59.1973769802,12.1449322822,1.89925164082,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  13:00:00,62.690375233,12.1449322822,5.39224989355,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  14:00:00,65.6480296063,12.1449322822,8.34990426684,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  15:00:00,68.0742002281,12.1449322822,10.7760748887,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  16:00:00,69.0146861399,12.1449322822,11.7165608004,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  17:00:00,68.0183674499,12.1449322822,10.7202421104,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  18:00:00,46.1770355748,12.1449322822,6.55343212514,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/27  19:00:00,32.3112437282,12.1449322822,2.7216831802,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  20:00:00,35.5686002002,12.1449322822,0.46837298549,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  21:00:00,27.8328643638,12.1449322822,0.0113467174139,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  08:00:00,19.5721537547,12.1509213485,0.0,0.0106470419524,3.8202394941,3.5903458701,3.14066304468,3.14066304468
 05/28  09:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/28  10:00:00,34.6120452026,12.1449322822,0.00546320373307,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  11:00:00,34.8753855285,12.1449322822,0.268803529644,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  12:00:00,45.6508284282,12.1449322822,1.01020352774,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  13:00:00,45.8964789841,12.1449322822,1.25585408371,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  14:00:00,46.0449617546,12.1449322822,1.40433685414,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  15:00:00,46.2848135611,12.1449322822,1.64418866069,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  16:00:00,46.5050493569,12.1449322822,1.8644244565,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  17:00:00,35.5264637999,12.1449322822,0.919881801029,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  18:00:00,24.9822782182,12.1449322822,0.409739120927,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/28  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  08:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.0744200056016,0.0744200056016
 05/29  09:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/29  10:00:00,34.6065819988,12.1449322822,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  11:00:00,34.6654993152,12.1449322822,0.058917316409,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  12:00:00,45.1475449484,12.1449322822,0.506920047966,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  13:00:00,45.5171638547,12.1449322822,0.876538954241,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  14:00:00,46.7225947844,12.1449322822,2.08196988399,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  15:00:00,50.580083842,12.1449322822,5.93945894155,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  16:00:00,52.6004573545,12.1449322822,7.95983245408,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  17:00:00,41.1413216501,12.1449322822,6.53473965132,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  18:00:00,29.4971403126,12.1449322822,4.92460121539,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/29  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  06:00:00,16.7192247902,12.1569104148,0.0,0.258630714888,1.91011974705,2.3935639134,33.9280491887,33.9280491887
 05/30  07:00:00,24.7599170865,12.1569104148,0.0,0.175399856634,7.6404789882,4.7871278268,19.9864812812,19.9864812812
 05/30  08:00:00,39.6967885238,12.1569104148,0.0,0.0612069415961,19.1011974705,8.3774736969,3.17618103884,3.17618103884
 05/30  09:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  10:00:00,57.3812293206,12.1449322822,0.0831039811289,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  11:00:00,57.7006639537,12.1449322822,0.402538614299,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  12:00:00,58.1060774404,12.1449322822,0.807952100936,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  13:00:00,58.8883199833,12.1449322822,1.59019464391,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  14:00:00,61.0153181426,12.1449322822,3.71719280321,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  15:00:00,63.5275619851,12.1449322822,6.22943664565,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  16:00:00,64.2168091322,12.1449322822,6.91868379273,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  17:00:00,63.3839818747,12.1449322822,6.08585653527,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  18:00:00,49.2616295682,12.1449322822,4.62100466782,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  19:00:00,45.7933923657,12.1449322822,1.15276746531,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  20:00:00,43.9483414826,12.1449322822,0.191738032996,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
