Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  06:00:00,16.9538923939,12.1569104148,0.0,0.493298318581,1.91011974705,2.3935639134,64.0248699341,64.0248699341
 05/31  07:00:00,24.9107263524,12.1569104148,0.0,0.326209122603,7.6404789882,4.7871278268,40.7531498124,40.7531498124
 05/31  08:00:00,39.7959888966,12.1569104148,0.0,0.160407314331,19.1011974705,8.3774736969,15.0969196978,15.0969196978
 05/31  09:00:00,57.3024658031,12.1469286377,0.0,0.00234410822893,34.3821554469,10.7710376103,0.000799239404975,0.000799239404975
 05/31  10:00:00,57.3708394163,12.1449322822,0.0727140768236,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  11:00:00,57.7398529637,12.1449322822,0.441727624237,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  12:00:00,58.3674898826,12.1449322822,1.06936454313,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  13:00:00,61.1440076048,12.1449322822,3.84588226541,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  14:00:00,64.5606200819,12.1449322822,7.26249474245,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  15:00:00,67.8554631118,12.1449322822,10.5573377724,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  16:00:00,68.7639115596,12.1449322822,11.4657862202,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  17:00:00,68.1559670997,12.1449322822,10.8578417603,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  18:00:00,54.502074811,12.1449322822,9.86144991055,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  19:00:00,51.7215087164,12.1449322822,7.08088381601,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  20:00:00,47.1392171061,12.1449322822,3.38261365651,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  06:00:00,16.4486159427,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  08:00:00,39.6236034496,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  09:00:00,57.4413635619,12.1449322822,0.143238222448,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  10:00:00,57.6893192707,12.1449322822,0.391193931276,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  11:00:00,58.3772378593,12.1449322822,1.07911251989,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  12:00:00,59.6796745738,12.1449322822,2.38154923438,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  13:00:00,60.4252405579,12.1449322822,3.12711521847,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  14:00:00,60.5112477457,12.1449322822,3.21312240626,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  15:00:00,60.1188061294,12.1449322822,2.82068078993,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  16:00:00,58.8801615199,12.1449322822,1.5820361805,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  17:00:00,58.4914476824,12.1449322822,1.19332234301,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  18:00:00,45.4863412633,12.1449322822,0.845716362888,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  19:00:00,45.0380434189,12.1449322822,0.397418518473,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  20:00:00,43.8535731069,12.1449322822,0.0969696572861,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  06:00:00,16.7268464321,12.1569104148,0.0,0.266252356822,1.91011974705,2.3935639134,29.8248703794,29.8248703794
 06/02  07:00:00,24.787227368,12.1569104148,0.0,0.202710138169,7.6404789882,4.7871278268,21.5858046718,21.5858046718
 06/02  08:00:00,39.7465426996,12.1569104148,0.0,0.110961117398,19.1011974705,8.3774736969,9.13198963449,9.13198963449
 06/02  09:00:00,57.3008413195,12.1469286377,0.0,0.000719624592359,34.3821554469,10.7710376103,1.97801092435e-05,1.97801092435e-05
 06/02  10:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  11:00:00,57.4254638021,12.1449322822,0.127338462679,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  12:00:00,57.6097109554,12.1449322822,0.311585615968,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  13:00:00,57.7972723215,12.1449322822,0.499146982043,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  14:00:00,57.9624310681,12.1449322822,0.664305728645,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  15:00:00,58.2922818072,12.1449322822,0.994156467797,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  16:00:00,58.7172380799,12.1449322822,1.41911274044,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  17:00:00,58.6375120433,12.1449322822,1.33938670384,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  18:00:00,45.4749750193,12.1449322822,0.834350118885,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  19:00:00,44.9851965013,12.1449322822,0.344571600882,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  20:00:00,43.8829528101,12.1449322822,0.126349360476,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  06:00:00,16.086888735,12.1569104148,0.0,0.224685638042,1.91011974705,1.79517293505,24.364306181,24.364306181
 06/03  07:00:00,19.710864644,12.1569104148,0.0,0.143368864913,3.8202394941,3.5903458701,13.3891914176,13.3891914176
 06/03  08:00:00,29.6293780066,12.1549140594,0.0,0.0298356813678,11.4607184823,5.9839097835,0.420930787335,0.420930787335
 06/03  09:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/03  10:00:00,57.4964674701,12.1449322822,0.198342130678,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  11:00:00,57.8759892263,12.1449322822,0.577863886891,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  12:00:00,58.4551653137,12.1449322822,1.15703997424,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  13:00:00,60.7430696973,12.1449322822,3.44494435783,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  14:00:00,62.1643580409,12.1449322822,4.86623270146,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  15:00:00,63.8986495479,12.1449322822,6.60052420847,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  16:00:00,65.9572324284,12.1449322822,8.65910708901,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  17:00:00,66.8506833104,12.1449322822,9.55255797098,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  18:00:00,46.3246737392,12.1449322822,6.7010702896,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/03  19:00:00,32.527743054,12.1449322822,2.938182506,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  20:00:00,34.0995120823,12.1449322822,0.376951534235,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  21:00:00,27.8215176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  08:00:00,19.5789765856,12.1509213485,0.0,0.0174698728409,3.8202394941,3.5903458701,0.13884959341,0.13884959341
 06/04  09:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/04  10:00:00,34.6101968206,12.1449322822,0.00361482172601,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  11:00:00,34.946553769,12.1449322822,0.339971770127,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  12:00:00,47.9581687848,12.1449322822,3.31754388442,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  13:00:00,52.9156280373,12.1449322822,8.27500313692,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  14:00:00,55.6573624652,12.1449322822,11.0167375648,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  15:00:00,56.784337316,12.1449322822,12.1437124156,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  16:00:00,56.3871263872,12.1449322822,11.7465014868,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  17:00:00,43.205933952,12.1449322822,8.5993519532,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  18:00:00,29.4760865395,12.1449322822,4.90354744227,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  06:00:00,16.7107224045,12.1569104148,0.0,0.250128329167,1.91011974705,2.3935639134,26.3239052322,26.3239052322
 06/05  07:00:00,24.6920367809,12.1569104148,0.0,0.107519551023,7.6404789882,4.7871278268,6.21416906422,6.21416906422
 06/05  08:00:00,39.6283877459,12.1469286377,0.0,0.00278794082983,19.1011974705,8.3774736969,0.000678204397892,0.000678204397892
 06/05  09:00:00,57.421564597,12.1449322822,0.123439257553,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  10:00:00,57.7801082959,12.1449322822,0.481982956444,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  11:00:00,60.5722945093,12.1449322822,3.27416916987,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  12:00:00,65.2089925324,12.1449322822,7.91086719301,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  13:00:00,67.8394936977,12.1449322822,10.5413683583,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  14:00:00,69.3280303363,12.1449322822,12.0299049968,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  15:00:00,71.4088951112,12.1449322822,14.1107697717,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  16:00:00,72.3176069792,12.1449322822,15.0194816398,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  17:00:00,71.8763836094,12.1449322822,14.5782582699,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  18:00:00,57.8141463686,12.1449322822,13.1735214682,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  19:00:00,54.8067085765,12.1449322822,10.1660836761,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  20:00:00,48.685468965,12.1449322822,4.92886551533,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  06:00:00,16.7154485436,12.1569104148,0.0,0.254854468335,1.91011974705,2.3935639134,28.0362540966,28.0362540966
 06/06  07:00:00,24.7032690603,12.1569104148,0.0,0.118751830485,7.6404789882,4.7871278268,8.56684926527,8.56684926527
 06/06  08:00:00,39.6311298366,12.1489249931,0.0,0.00353367609034,19.1011974705,8.3774736969,0.00397230592458,0.00397230592458
 06/06  09:00:00,57.5683541298,12.1449322822,0.270228790352,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  10:00:00,60.8755356977,12.1449322822,3.57741035826,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  11:00:00,69.3004988066,12.1449322822,12.0023734671,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  12:00:00,73.0844792677,12.1449322822,15.7863539283,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  13:00:00,74.521134919,12.1449322822,17.2230095796,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  14:00:00,77.0307580372,12.1449322822,19.7326326978,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  15:00:00,80.0223252521,12.1449322822,22.7241999127,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  16:00:00,79.8595064936,12.1449322822,22.5613811542,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  17:00:00,77.8076833243,12.1449322822,20.5095579849,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  18:00:00,63.0213619159,12.1449322822,18.3807370155,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  19:00:00,59.6164573895,12.1449322822,14.9758324891,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  20:00:00,53.1122825455,12.1449322822,9.35567909588,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  06:00:00,16.4486159427,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  08:00:00,40.0152461512,12.1449322822,0.391642701607,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  09:00:00,62.1236058871,12.1449322822,4.82548054763,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  10:00:00,69.3220853924,12.1449322822,12.023960053,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  11:00:00,74.8166009634,12.1449322822,17.518475624,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  12:00:00,77.3715355618,12.1449322822,20.0734102223,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  13:00:00,68.3536636294,12.1449322822,11.0555382899,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  14:00:00,60.7940011758,12.1449322822,3.49587583635,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  15:00:00,60.9994714211,12.1449322822,3.70134608171,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  16:00:00,59.1166384122,12.1449322822,1.81851307279,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  17:00:00,57.7569954062,12.1449322822,0.458870066804,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  18:00:00,44.7152026612,12.1449322822,0.0745777608025,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  19:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  20:00:00,43.7566034496,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  06:00:00,17.0875981002,12.1569104148,0.0,0.627004024953,1.91011974705,2.3935639134,78.6863257411,78.6863257411
 06/08  07:00:00,24.9980327697,12.1569104148,0.0,0.413515539812,7.6404789882,4.7871278268,51.6457332545,51.6457332545
 06/08  08:00:00,39.9150749767,12.1569104148,0.0,0.279493394476,19.1011974705,8.3774736969,30.6327897934,30.6327897934
 06/08  09:00:00,57.3880103827,12.1569104148,0.0,0.0779069106478,34.3821554469,10.7710376103,4.12750811408,4.12750811408
 06/08  10:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.00554378643886,0.00554378643886
 06/08  11:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  12:00:00,57.52091907,12.1449322822,0.222793730563,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  13:00:00,57.8242674065,12.1449322822,0.52614206711,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  14:00:00,58.2450230909,12.1449322822,0.946897751458,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  15:00:00,60.6355751229,12.1449322822,3.33744978352,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  16:00:00,63.1260868074,12.1449322822,5.82796146802,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  17:00:00,63.7732633624,12.1449322822,6.47513802297,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  18:00:00,50.7017852312,12.1449322822,6.06116033073,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  19:00:00,48.4164652614,12.1449322822,3.77584036094,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  20:00:00,44.1870673141,12.1449322822,0.430463864442,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  06:00:00,16.7433478265,12.1569104148,0.0,0.282753751223,1.91011974705,2.3935639134,30.1815618068,30.1815618068
 06/09  07:00:00,24.7231862178,12.1569104148,0.0,0.138668987942,7.6404789882,4.7871278268,8.81256860174,8.81256860174
 06/09  08:00:00,39.6489980605,12.152917704,0.0,0.0174091890889,19.1011974705,8.3774736969,0.000232354877555,0.000232354877555
 06/09  09:00:00,57.3253425136,12.1449322822,0.0272171742048,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  10:00:00,57.5487324219,12.1449322822,0.2506070825,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  11:00:00,57.9084443779,12.1449322822,0.610319038477,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  12:00:00,59.0489846832,12.1449322822,1.75085934373,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  13:00:00,62.6518486482,12.1449322822,5.3537233088,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  14:00:00,67.1600722964,12.1449322822,9.86194695695,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  15:00:00,70.3995637819,12.1449322822,13.1014384424,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  16:00:00,71.8419953578,12.1449322822,14.5438700183,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  17:00:00,72.0320919372,12.1449322822,14.7339665978,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  18:00:00,58.1782955443,12.1449322822,13.5376706438,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  19:00:00,54.7105600781,12.1449322822,10.0699351777,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  20:00:00,50.3472954628,12.1449322822,6.59069201313,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  06:00:00,15.8502249643,12.1449322822,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  07:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  08:00:00,29.7409975699,12.1449322822,0.151437021894,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  09:00:00,47.6097500086,12.1449322822,2.96912510813,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/10  10:00:00,68.4594789141,12.1449322822,11.1613535746,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  11:00:00,74.2733631005,12.1449322822,16.9752377611,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  12:00:00,78.2996401784,12.1449322822,21.001514839,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  13:00:00,82.6240745835,12.1449322822,25.3259492441,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  14:00:00,85.7435151085,12.1449322822,28.4453897691,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  15:00:00,88.512006711,12.1449322822,31.2138813715,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  16:00:00,88.9685235578,12.1449322822,31.6703982183,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  17:00:00,85.7262714935,12.1449322822,28.4281461541,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  18:00:00,60.4860108657,12.1449322822,20.862407416,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/10  19:00:00,45.973738134,12.1449322822,16.384177586,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  20:00:00,46.6591100682,12.1449322822,14.3142161868,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  21:00:00,38.75205887,12.1449322822,10.9305412236,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  08:00:00,19.7194503526,12.1449322822,0.163932706178,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  09:00:00,20.8526357614,12.1449322822,1.29711811501,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  10:00:00,42.3268471681,12.1449322822,7.72026516925,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  11:00:00,46.8693948764,12.1449322822,12.2628128775,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  12:00:00,60.4432164859,12.1449322822,15.8025915854,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  13:00:00,60.6770619688,12.1449322822,16.0364370684,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  14:00:00,61.5167802532,12.1449322822,16.8761553527,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  15:00:00,61.4269877819,12.1449322822,16.7863628815,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  16:00:00,61.32855747,12.1449322822,16.6879325696,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  17:00:00,49.3181407509,12.1449322822,14.7115587521,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  18:00:00,35.5648911305,12.1449322822,10.9923520333,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/11  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  06:00:00,16.4486159427,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.000253117980919,0.000253117980919
 06/12  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  08:00:00,39.6236034496,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  09:00:00,57.6584485804,12.1449322822,0.360323240967,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  10:00:00,58.0757386725,12.1449322822,0.777613333066,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  11:00:00,59.5413433399,12.1449322822,2.24321800049,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  12:00:00,62.1364948882,12.1449322822,4.83836954874,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  13:00:00,64.4818174363,12.1449322822,7.18369209687,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  14:00:00,65.8480013434,12.1449322822,8.54987600401,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  15:00:00,67.8559444272,12.1449322822,10.5578190878,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  16:00:00,68.7363082449,12.1449322822,11.4381829054,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  17:00:00,68.463386385,12.1449322822,11.1652610455,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  18:00:00,54.1025022696,12.1449322822,9.46187736918,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  19:00:00,50.7290989271,12.1449322822,6.08847402668,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  20:00:00,43.9940669216,12.1449322822,1.61513013859,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  06:00:00,16.7036344676,12.1569104148,0.0,0.243040392339,1.91011974705,2.3935639134,25.7057305824,25.7057305824
 06/13  07:00:00,24.7408718464,12.1569104148,0.0,0.156354616555,7.6404789882,4.7871278268,14.8054920441,14.8054920441
 06/13  08:00:00,39.6588694484,12.152917704,0.0,0.0272805770564,19.1011974705,8.3774736969,0.6151779111,0.6151779111
 06/13  09:00:00,57.2993004047,12.1449322822,0.00117506529434,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  10:00:00,57.4550213554,12.1449322822,0.156896015981,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  11:00:00,57.7623266135,12.1449322822,0.464201274024,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  12:00:00,58.4164239527,12.1449322822,1.11829861323,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  13:00:00,62.5011201574,12.1449322822,5.20299481795,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  14:00:00,67.4828704753,12.1449322822,10.1847451358,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  15:00:00,69.2707931548,12.1449322822,11.9726678154,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  16:00:00,64.8849744644,12.1449322822,7.58684912497,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  17:00:00,62.6969055607,12.1449322822,5.39878022127,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  18:00:00,50.4030056681,12.1449322822,5.7623807677,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  19:00:00,48.7120586539,12.1449322822,4.07143375347,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  20:00:00,43.6228927042,12.1449322822,1.24395592124,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  06:00:00,16.6308067938,12.1569104148,0.0,0.170212718478,1.91011974705,2.3935639134,20.948871018,20.948871018
 06/14  07:00:00,24.744461686,12.1569104148,0.0,0.159944456177,7.6404789882,4.7871278268,18.7670603269,18.7670603269
 06/14  08:00:00,39.6923118844,12.1569104148,0.0,0.0567303021369,19.1011974705,8.3774736969,6.35629943158,6.35629943158
 06/14  09:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.00108647507173,0.00108647507173
 06/14  10:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  11:00:00,57.3004859565,12.1449322822,0.00236061711189,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  12:00:00,57.3883931841,12.1449322822,0.0902678446775,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  13:00:00,57.5428434481,12.1449322822,0.244718108712,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  14:00:00,57.8260217483,12.1449322822,0.527896408922,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  15:00:00,58.4072533209,12.1449322822,1.10912798148,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  16:00:00,60.4696977427,12.1449322822,3.1715724033,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  17:00:00,62.7104715831,12.1449322822,5.41234624367,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  18:00:00,50.3851733118,12.1449322822,5.74454841142,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  19:00:00,49.3306156681,12.1449322822,4.68999076767,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  20:00:00,43.7819597913,12.1449322822,1.40302300838,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  06:00:00,16.4700249143,12.1549140594,0.0,0.0114271944751,1.91011974705,2.3935639134,0.139958968359,0.139958968359
 06/15  07:00:00,24.5745354527,12.1469286377,0.0,0.0,7.6404789882,4.7871278268,0.0101040499183,0.0101040499183
 06/15  08:00:00,39.6236034496,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  09:00:00,57.8273466977,12.1449322822,0.52922135832,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  10:00:00,60.4251240062,12.1449322822,3.12699866677,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  11:00:00,67.8330946575,12.1449322822,10.534969318,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  12:00:00,70.427287144,12.1449322822,13.1291618046,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  13:00:00,73.4474446925,12.1449322822,16.1493193531,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  14:00:00,76.5159617254,12.1449322822,19.217836386,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  15:00:00,78.9243353459,12.1449322822,21.6262100064,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  16:00:00,78.1863314508,12.1449322822,20.8882061114,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  17:00:00,76.7158654159,12.1449322822,19.4177400764,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  18:00:00,62.2458978072,12.1449322822,17.6052729068,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  19:00:00,58.6712356394,12.1449322822,14.030610739,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  20:00:00,52.6426320309,12.1449322822,10.263695248,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  06:00:00,16.4486159427,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  08:00:00,39.8351283821,12.1449322822,0.211524932438,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  09:00:00,59.1744053403,12.1449322822,1.87628000091,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  10:00:00,66.8637543913,12.1449322822,9.56562905182,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  11:00:00,71.7763262367,12.1449322822,14.4782008973,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  12:00:00,72.8133264729,12.1449322822,15.5152011334,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  13:00:00,73.7719054838,12.1449322822,16.4737801443,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  14:00:00,79.0479760268,12.1449322822,21.7498506874,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  15:00:00,80.9104656045,12.1449322822,23.6123402651,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  16:00:00,77.2919651802,12.1449322822,19.9938398407,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  17:00:00,74.4552982838,12.1449322822,17.1571729443,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  18:00:00,59.7413679716,12.1449322822,15.1007430711,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  19:00:00,56.0171418425,12.1449322822,11.3765169421,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  20:00:00,52.064741843,12.1449322822,9.68580506001,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  06:00:00,15.8502249643,12.1449322822,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  07:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  08:00:00,29.6184521306,12.1449322822,0.0288915825254,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  09:00:00,45.166103179,12.1449322822,0.525478278543,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/17  10:00:00,58.1121146683,12.1449322822,0.813989328916,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  11:00:00,58.306435085,12.1449322822,1.00830974553,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  12:00:00,59.2526439311,12.1449322822,1.95451859164,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  13:00:00,65.8901785568,12.1449322822,8.59205321734,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  14:00:00,70.2131345698,12.1449322822,12.9150092304,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  15:00:00,74.0012620521,12.1449322822,16.7031367127,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  16:00:00,75.8930714504,12.1449322822,18.5949461109,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  17:00:00,73.4532545214,12.1449322822,16.155129182,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  18:00:00,50.7905851945,12.1449322822,11.1669817449,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/17  19:00:00,36.6271317028,12.1449322822,7.03757115481,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  20:00:00,34.2614972638,12.1449322822,1.91660338241,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  21:00:00,27.9823420978,12.1449322822,0.160824451356,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  08:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.000453840769942,0.000453840769942
 06/18  09:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  10:00:00,34.6065819988,12.1449322822,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  11:00:00,34.7747062998,12.1449322822,0.16812430101,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  12:00:00,45.3511257614,12.1449322822,0.710500860995,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  13:00:00,46.8284361404,12.1449322822,2.18781123994,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  14:00:00,48.0779058742,12.1449322822,3.43728097381,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  15:00:00,51.3429651338,12.1449322822,6.70234023342,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  16:00:00,53.8803645072,12.1449322822,9.2397396068,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  17:00:00,41.6925141633,12.1449322822,7.08593216452,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  18:00:00,29.3624753836,12.1449322822,4.78993628634,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/18  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  06:00:00,16.6535750854,12.1569104148,0.0,0.192981010107,1.91011974705,2.3935639134,17.9428243839,17.9428243839
 06/19  07:00:00,24.6434164247,12.1569104148,0.0,0.0588991948594,7.6404789882,4.7871278268,2.83605293393,2.83605293393
 06/19  08:00:00,39.6236034496,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  09:00:00,57.8924257981,12.1449322822,0.594300458645,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  10:00:00,62.0561125481,12.1449322822,4.75798720865,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  11:00:00,67.8743836572,12.1449322822,10.5762583178,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  12:00:00,71.007814805,12.1449322822,13.7096894656,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  13:00:00,73.5167601929,12.1449322822,16.2186348534,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  14:00:00,75.6464540182,12.1449322822,18.3483286788,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  15:00:00,78.2072514085,12.1449322822,20.9091260691,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  16:00:00,78.3068630795,12.1449322822,21.0087377401,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  17:00:00,76.1984691539,12.1449322822,18.9003438145,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  18:00:00,61.6340359691,12.1449322822,16.9934110687,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  19:00:00,57.9587201146,12.1449322822,13.3180952142,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  20:00:00,51.689996434,12.1449322822,9.31105965107,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  06:00:00,16.4486159427,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  08:00:00,39.7105954413,12.1449322822,0.0869919916341,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  09:00:00,57.9528939551,12.1449322822,0.654768615657,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  10:00:00,58.0659189049,12.1449322822,0.767793565438,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  11:00:00,58.4333242013,12.1449322822,1.13519886183,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  12:00:00,59.0657373592,12.1449322822,1.76761201975,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  13:00:00,59.5104947158,12.1449322822,2.21236937638,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  14:00:00,59.7130884349,12.1449322822,2.41496309545,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  15:00:00,60.9499660864,12.1449322822,3.65184074697,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  16:00:00,61.3708738337,12.1449322822,4.07274849423,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  17:00:00,59.9926551194,12.1449322822,2.69452977998,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  18:00:00,46.3522870486,12.1449322822,1.71166214813,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  19:00:00,45.6689702876,12.1449322822,1.02834538718,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  20:00:00,42.6626373553,12.1449322822,0.283700572332,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  06:00:00,16.7159903879,12.1569104148,0.0,0.255396312597,1.91011974705,2.3935639134,26.6221381714,26.6221381714
 06/21  07:00:00,24.6996660356,12.1569104148,0.0,0.115148805748,7.6404789882,4.7871278268,6.79007007494,6.79007007494
 06/21  08:00:00,39.648450621,12.1549140594,0.0,0.014865394144,19.1011974705,8.3774736969,0.000131083185791,0.000131083185791
 06/21  09:00:00,57.3055149805,12.1449322822,0.00738964110007,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  10:00:00,57.4843593417,12.1449322822,0.186234002316,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  11:00:00,57.7181190824,12.1449322822,0.41999374295,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  12:00:00,58.1955964642,12.1449322822,0.897471124736,0.0,34.3821554469,10.7710376103,0.0,0.0
