Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/21  13:00:00,60.7231882052,12.1449322822,3.42506286581,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  14:00:00,63.4681186854,12.1449322822,6.16999334593,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  15:00:00,66.248148831,12.1449322822,8.95002349154,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  16:00:00,67.3274566225,12.1449322822,10.0293312831,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  17:00:00,67.3365185651,12.1449322822,10.0383932256,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  18:00:00,53.7911146107,12.1449322822,9.15048971032,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  19:00:00,51.4141905988,12.1449322822,6.77356569842,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  20:00:00,44.7024280856,12.1449322822,2.3234913026,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  06:00:00,16.6651045872,12.1569104148,0.0,0.204510511868,1.91011974705,2.3935639134,20.1795254858,20.1795254858
 06/22  07:00:00,24.7274441829,12.1569104148,0.0,0.142926953035,7.6404789882,4.7871278268,13.5281680474,13.5281680474
 06/22  08:00:00,39.6685660719,12.1549140594,0.0,0.0349808450749,19.1011974705,8.3774736969,1.95561931685,1.95561931685
 06/22  09:00:00,57.3524827737,12.1449322822,0.0543574342281,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  10:00:00,57.7960015786,12.1449322822,0.497876239194,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  11:00:00,58.2493983751,12.1449322822,0.951273035633,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  12:00:00,58.7166420283,12.1449322822,1.41851668888,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  13:00:00,65.0385905712,12.1449322822,7.74046523178,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  14:00:00,69.9283460334,12.1449322822,12.630220694,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  15:00:00,70.5643539278,12.1449322822,13.2662285884,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  16:00:00,70.4543178248,12.1449322822,13.1561924854,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  17:00:00,71.4886360912,12.1449322822,14.1905107518,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  18:00:00,58.5255467835,12.1449322822,13.8849218831,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  19:00:00,55.3915314487,12.1449322822,10.7509065483,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  20:00:00,48.4279498592,12.1449322822,6.04901307621,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  06:00:00,16.4486159427,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  08:00:00,39.6236034496,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  09:00:00,57.4347031878,12.1449322822,0.136577848344,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  10:00:00,57.7341988095,12.1449322822,0.436073470041,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  11:00:00,57.8516363694,12.1449322822,0.553511029953,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  12:00:00,57.9356194554,12.1449322822,0.637494115941,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  13:00:00,58.5705625485,12.1449322822,1.2724372091,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  14:00:00,61.228505256,12.1449322822,3.9303799166,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  15:00:00,65.5640198913,12.1449322822,8.2658945519,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  16:00:00,65.9012088023,12.1449322822,8.60308346283,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  17:00:00,65.7002807499,12.1449322822,8.40215541048,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  18:00:00,52.6718970494,12.1449322822,8.03127214898,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  19:00:00,51.8120006875,12.1449322822,7.17137578711,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  20:00:00,47.2518745544,12.1449322822,4.87293777145,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  06:00:00,15.8502249643,12.1449322822,0.0,0.0,1.91011974705,1.79517293505,9.86165220733e-05,9.86165220733e-05
 06/24  07:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.00576823381743,0.00576823381743
 06/24  08:00:00,29.589560548,12.1449322822,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  09:00:00,45.152781141,12.1449322822,0.512156240619,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/24  10:00:00,61.7102284991,12.1449322822,4.41210315971,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  11:00:00,70.6312251442,12.1449322822,13.3330998048,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  12:00:00,75.8356499486,12.1449322822,18.5375246092,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  13:00:00,79.790261356,12.1449322822,22.4921360166,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  14:00:00,82.5584731154,12.1449322822,25.260347776,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  15:00:00,85.4388171826,12.1449322822,28.1406918432,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  16:00:00,85.0841672619,12.1449322822,27.7860419224,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  17:00:00,81.6150713112,12.1449322822,24.3169459718,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  18:00:00,58.5426131937,12.1449322822,18.919009744,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/24  19:00:00,46.1283702631,12.1449322822,16.538809715,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  20:00:00,46.0817009175,12.1449322822,13.7368070361,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  21:00:00,36.8820711553,12.1449322822,9.0605535089,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  08:00:00,19.58972727,12.1449322822,0.0342096235431,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  09:00:00,20.0786005219,12.1449322822,0.523082875481,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  10:00:00,38.8852440574,12.1449322822,4.2786620586,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  11:00:00,35.6096645949,12.1449322822,1.00308259604,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  12:00:00,45.5058377076,12.1449322822,0.865212807159,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  13:00:00,46.3585461988,12.1449322822,1.71792129842,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  14:00:00,50.3135917226,12.1449322822,5.67296682215,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  15:00:00,57.6674113418,12.1449322822,13.0267864413,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  16:00:00,61.5988387856,12.1449322822,16.9582138852,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  17:00:00,52.9348272889,12.1449322822,18.3282452901,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  18:00:00,43.0494432446,12.1449322822,18.4769041474,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/25  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  06:00:00,16.574682649,12.1449322822,0.126066706365,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  07:00:00,25.1196427798,12.1449322822,0.547103682588,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  08:00:00,45.5644386176,12.1449322822,5.94083516793,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  09:00:00,74.5342695271,12.1449322822,17.2361441877,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  10:00:00,81.6507463193,12.1449322822,24.3526209799,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  11:00:00,89.3078064419,12.1449322822,32.0096811024,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  12:00:00,93.8552746616,12.1449322822,36.5571493222,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  13:00:00,100.097598695,12.1449322822,42.7994733557,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  14:00:00,104.139888343,12.1449322822,46.8417630038,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  15:00:00,105.705526362,12.1449322822,48.4074010225,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  16:00:00,106.673176324,12.1449322822,49.3750509848,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  17:00:00,102.340533807,12.1449322822,45.042408468,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  18:00:00,85.0060630759,12.1449322822,40.3654381755,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  19:00:00,81.1942255458,12.1449322822,36.5536006454,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  20:00:00,73.093663547,12.1449322822,30.714726764,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  06:00:00,16.4486159427,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  08:00:00,40.3645532623,12.1449322822,0.740949812654,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  09:00:00,62.8900123908,12.1449322822,5.59188705141,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  10:00:00,68.4984541754,12.1449322822,11.200328836,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  11:00:00,74.0784178262,12.1449322822,16.7802924868,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  12:00:00,77.035544571,12.1449322822,19.7374192315,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  13:00:00,79.6519039143,12.1449322822,22.3537785748,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  14:00:00,81.8559803214,12.1449322822,24.557854982,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  15:00:00,84.5628447495,12.1449322822,27.2647194101,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  16:00:00,84.7622596474,12.1449322822,27.464134308,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  17:00:00,83.1072120428,12.1449322822,25.8090867034,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  18:00:00,67.668271637,12.1449322822,23.0276467366,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  19:00:00,63.9657846566,12.1449322822,19.3251597561,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  20:00:00,57.1344083906,12.1449322822,14.7554716077,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  06:00:00,16.4486159427,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  08:00:00,39.7610340286,12.1449322822,0.137430578958,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  09:00:00,58.4483267653,12.1449322822,1.15020142583,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  10:00:00,66.1828353841,12.1449322822,8.88471004466,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  11:00:00,74.5736936889,12.1449322822,17.2755683495,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  12:00:00,75.7815539598,12.1449322822,18.4834286203,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  13:00:00,75.6152922502,12.1449322822,18.3171669107,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  14:00:00,78.2239461125,12.1449322822,20.925820773,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  15:00:00,83.8827525349,12.1449322822,26.5846271954,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  16:00:00,85.9308132691,12.1449322822,28.6326879297,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  17:00:00,85.1789019875,12.1449322822,27.8807766481,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  18:00:00,71.7726803643,12.1449322822,27.1320554639,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  19:00:00,69.0514083442,12.1449322822,24.4107834438,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  20:00:00,60.9263904553,12.1449322822,18.5474536724,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  06:00:00,16.4486159427,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  07:00:00,24.7709385606,12.1449322822,0.198399463358,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  08:00:00,43.4603400068,12.1449322822,3.83673655716,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  09:00:00,73.3556731836,12.1449322822,16.0575478441,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  10:00:00,78.2104815316,12.1449322822,20.9123561922,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  11:00:00,83.6028813915,12.1449322822,26.3047560521,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  12:00:00,89.1268518449,12.1449322822,31.8287265055,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  13:00:00,92.6469684035,12.1449322822,35.348843064,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  14:00:00,96.1151806609,12.1449322822,38.8170553215,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  15:00:00,99.5571518171,12.1449322822,42.2590264776,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  16:00:00,100.617266789,12.1449322822,43.3191414493,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  17:00:00,99.4572149661,12.1449322822,42.1590896267,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  18:00:00,83.112414376,12.1449322822,38.4717894756,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  19:00:00,79.2374874904,12.1449322822,34.59686259,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  20:00:00,71.8724358671,12.1449322822,29.4934990841,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  06:00:00,16.5701669737,12.1449322822,0.121551031061,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  07:00:00,25.0680537648,12.1449322822,0.495514667555,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  08:00:00,42.717449302,12.1449322822,3.09384585239,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  09:00:00,67.7222998756,12.1449322822,10.4241745361,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  10:00:00,69.2876597487,12.1449322822,11.9895344093,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  11:00:00,72.6600828095,12.1449322822,15.3619574701,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  12:00:00,75.2076558421,12.1449322822,17.9095305027,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  13:00:00,78.6177982106,12.1449322822,21.3196728711,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  14:00:00,82.3320845638,12.1449322822,25.0339592243,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  15:00:00,85.8313037106,12.1449322822,28.5331783711,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  16:00:00,85.7517820076,12.1449322822,28.4536566681,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  17:00:00,84.1272320164,12.1449322822,26.829106677,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  18:00:00,69.9704828512,12.1449322822,25.3298579508,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  19:00:00,60.5291842122,12.1449322822,15.8885593118,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  20:00:00,50.3841811344,12.1449322822,8.00524435141,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  06:00:00,15.8502249643,12.1449322822,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  07:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  08:00:00,29.589560548,12.1449322822,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  09:00:00,44.7456381295,12.1449322822,0.105013229071,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/01  10:00:00,57.8006208151,12.1449322822,0.50249547571,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  11:00:00,58.3559244217,12.1449322822,1.05779908223,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  12:00:00,58.9086816734,12.1449322822,1.61055633393,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  13:00:00,59.5703780489,12.1449322822,2.27225270944,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  14:00:00,59.9298209529,12.1449322822,2.63169561346,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  15:00:00,60.1259097319,12.1449322822,2.82778439247,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  16:00:00,61.4926536375,12.1449322822,4.19452829811,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  17:00:00,61.925204933,12.1449322822,4.62707959358,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  18:00:00,41.4900981728,12.1449322822,1.86649472315,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/01  19:00:00,30.5371715947,12.1449322822,0.947611046636,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  20:00:00,32.8277487902,12.1449322822,0.482854908801,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  21:00:00,27.8279131029,12.1449322822,0.0063954564273,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  08:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.000912714829294,0.000912714829294
 07/02  09:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  10:00:00,34.7577947351,12.1449322822,0.151212736293,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  11:00:00,35.5600875153,12.1449322822,0.953505516437,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  12:00:00,52.4156379798,12.1449322822,7.77501307932,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  13:00:00,54.5536936593,12.1449322822,9.91306875888,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  14:00:00,56.2345016806,12.1449322822,11.5938767802,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  15:00:00,58.0673414684,12.1449322822,13.426716568,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  16:00:00,59.0214877272,12.1449322822,14.3808628268,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  17:00:00,46.3285073236,12.1449322822,11.7219253248,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  18:00:00,34.932346778,12.1449322822,10.3598076807,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/02  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  06:00:00,16.4486159427,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.108464275178,0.108464275178
 07/03  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0148683346774,0.0148683346774
 07/03  08:00:00,39.6236034496,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  09:00:00,58.1450558195,12.1449322822,0.846930480056,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  10:00:00,63.9055854457,12.1449322822,6.60746010626,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  11:00:00,70.9939092221,12.1449322822,13.6957838827,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  12:00:00,74.7136540779,12.1449322822,17.4155287385,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  13:00:00,76.848703407,12.1449322822,19.5505780675,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  14:00:00,78.5916378946,12.1449322822,21.2935125551,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  15:00:00,80.9300741623,12.1449322822,23.6319488229,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  16:00:00,81.1606697379,12.1449322822,23.8625443985,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  17:00:00,79.9414075679,12.1449322822,22.6432822285,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  18:00:00,65.0011182104,12.1449322822,20.36049331,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  19:00:00,61.6921830538,12.1449322822,17.0515581534,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  20:00:00,56.6114060973,12.1449322822,14.2324693144,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  08:00:00,25.6287637474,12.1449322822,6.07324610099,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  09:00:00,31.124915484,12.1449322822,11.5693978375,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  10:00:00,52.7893390068,12.1449322822,18.182757008,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  11:00:00,55.8102607274,12.1449322822,21.2036787285,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  12:00:00,71.5204838633,12.1449322822,26.8798589628,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  13:00:00,76.0539662893,12.1449322822,31.4133413889,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  14:00:00,80.6217128833,12.1449322822,35.9810879829,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  15:00:00,81.7495816742,12.1449322822,37.1089567738,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  16:00:00,81.1241609239,12.1449322822,36.4835360235,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  17:00:00,71.7078383106,12.1449322822,37.1012563118,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  18:00:00,58.5115115266,12.1449322822,33.9389724294,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  06:00:00,29.5292057509,12.1449322822,13.0805898082,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  07:00:00,38.9492411792,12.1449322822,14.376702082,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  08:00:00,58.4924311255,12.1449322822,18.8688276759,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  09:00:00,83.4777433163,12.1449322822,26.1796179768,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  10:00:00,87.1219809094,12.1449322822,29.82385557,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  11:00:00,92.9104991983,12.1449322822,35.6123738588,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  12:00:00,97.4487124211,12.1449322822,40.1505870817,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  13:00:00,100.063125935,12.1449322822,42.7650005958,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  14:00:00,101.191925372,12.1449322822,43.8938000326,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  15:00:00,103.376520032,12.1449322822,46.0783946931,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  16:00:00,104.249226749,12.1449322822,46.9511014092,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  17:00:00,103.396333748,12.1449322822,46.0982084083,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  18:00:00,86.8109401017,12.1449322822,42.1703152013,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  19:00:00,82.4367659554,12.1449322822,37.796141055,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  20:00:00,77.6907075475,12.1449322822,35.3117707645,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  06:00:00,17.5025853057,12.1449322822,1.05396936298,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  07:00:00,25.8408764766,12.1449322822,1.26833737936,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  08:00:00,42.9729984517,12.1449322822,3.34939500209,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  09:00:00,65.5670088972,12.1449322822,8.26888355774,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  10:00:00,65.7633031922,12.1449322822,8.46517785281,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  11:00:00,68.4003330131,12.1449322822,11.1022076737,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  12:00:00,69.7765207896,12.1449322822,12.4783954502,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  13:00:00,70.5502144204,12.1449322822,13.2520890809,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  14:00:00,70.7279025825,12.1449322822,13.4297772431,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  15:00:00,71.1674952417,12.1449322822,13.8693699023,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  16:00:00,71.4296207986,12.1449322822,14.1314954591,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  17:00:00,71.1121636048,12.1449322822,13.8140382654,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  18:00:00,56.9328909145,12.1449322822,12.292266014,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  19:00:00,54.6065565881,12.1449322822,9.96593168768,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  20:00:00,50.508160177,12.1449322822,8.12922339408,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  06:00:00,16.4486159427,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  08:00:00,40.1245089958,12.1449322822,0.500905546192,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  09:00:00,66.1800118861,12.1449322822,8.88188654668,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  10:00:00,71.3958814366,12.1449322822,14.0977560972,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  11:00:00,75.6450024629,12.1449322822,18.3468771234,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  12:00:00,78.8308332069,12.1449322822,21.5327078675,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  13:00:00,81.8986975595,12.1449322822,24.6005722201,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  14:00:00,83.0131713018,12.1449322822,25.7150459624,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  15:00:00,84.2273712459,12.1449322822,26.9292459065,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  16:00:00,85.2300468091,12.1449322822,27.9319214696,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  17:00:00,84.0754323157,12.1449322822,26.7773069762,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  18:00:00,67.5449737794,12.1449322822,22.904348879,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  19:00:00,63.2926007971,12.1449322822,18.6519758967,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  20:00:00,57.136044209,12.1449322822,14.7571074261,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  06:00:00,15.8502249643,12.1449322822,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  07:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  08:00:00,29.8485355845,12.1449322822,0.258975036456,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  09:00:00,47.96128994,12.1449322822,3.32066503958,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/08  10:00:00,69.7365873185,12.1449322822,12.438461979,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  11:00:00,74.1962583838,12.1449322822,16.8981330444,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  12:00:00,77.4689949495,12.1449322822,20.17086961,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  13:00:00,82.1551661531,12.1449322822,24.8570408137,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  14:00:00,84.1286443314,12.1449322822,26.830518992,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  15:00:00,84.3524170837,12.1449322822,27.0542917443,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  16:00:00,83.4926773904,12.1449322822,26.1945520509,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  17:00:00,80.650033075,12.1449322822,23.3519077356,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  18:00:00,56.4166569579,12.1449322822,16.7930535083,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/08  19:00:00,42.6983960718,12.1449322822,13.1088355238,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  20:00:00,44.1814017947,12.1449322822,11.8365079133,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  21:00:00,34.9731133369,12.1449322822,7.15159569043,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  08:00:00,19.58760681,12.1449322822,0.0320891635525,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  09:00:00,19.9919723595,12.1449322822,0.436454713036,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  10:00:00,39.7461198503,12.1449322822,5.13953785146,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  11:00:00,42.6014988717,12.1449322822,7.99491687286,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  12:00:00,56.4023664318,12.1449322822,11.7617415313,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  13:00:00,58.9586185291,12.1449322822,14.3179936287,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  14:00:00,62.4504265219,12.1449322822,17.8098016215,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  15:00:00,64.1528161367,12.1449322822,19.5121912363,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  16:00:00,63.9074552617,12.1449322822,19.2668303613,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  17:00:00,52.3169491457,12.1449322822,17.7103671469,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  18:00:00,40.7285350959,12.1449322822,16.1559959987,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/09  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  06:00:00,16.4486159427,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  08:00:00,39.8709469136,12.1449322822,0.247343463996,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  09:00:00,58.329761348,12.1449322822,1.03163600862,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  10:00:00,58.6626234628,12.1449322822,1.36449812342,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  11:00:00,59.1473740634,12.1449322822,1.84924872396,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  12:00:00,59.8300589824,12.1449322822,2.53193364296,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  13:00:00,60.6429376625,12.1449322822,3.34481232311,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  14:00:00,62.248612312,12.1449322822,4.95048697258,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  15:00:00,64.2762204106,12.1449322822,6.97809507121,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  16:00:00,64.4630753201,12.1449322822,7.16494998064,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  17:00:00,64.3035364909,12.1449322822,7.00541115143,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  18:00:00,51.5159205801,12.1449322822,6.87529567963,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  19:00:00,50.7242068481,12.1449322822,6.08358194772,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  20:00:00,45.586312344,12.1449322822,3.20737556108,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  06:00:00,16.4486159427,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  08:00:00,39.8684266901,12.1449322822,0.244823240428,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  09:00:00,58.363957317,12.1449322822,1.06583197761,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  10:00:00,59.5944254622,12.1449322822,2.29630012281,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  11:00:00,63.1738245164,12.1449322822,5.875699177,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  12:00:00,67.7627307063,12.1449322822,10.4646053669,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  13:00:00,75.2519891334,12.1449322822,17.953863794,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  14:00:00,81.1862981369,12.1449322822,23.8881727975,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  15:00:00,83.5123728165,12.1449322822,26.2142474771,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  16:00:00,83.0922729812,12.1449322822,25.7941476418,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  17:00:00,82.7859243766,12.1449322822,25.4877990372,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  18:00:00,67.4804539792,12.1449322822,22.8398290787,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  19:00:00,64.9580365094,12.1449322822,20.317411609,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  20:00:00,58.0456255119,12.1449322822,15.666688729,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  06:00:00,16.4486159427,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  08:00:00,40.2505702241,12.1449322822,0.626966774468,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  09:00:00,64.4188473079,12.1449322822,7.12072196845,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  10:00:00,69.075511514,12.1449322822,11.7773861745,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  11:00:00,74.2612616349,12.1449322822,16.9631362955,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  12:00:00,73.783698068,12.1449322822,16.4855727286,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  13:00:00,77.5444090095,12.1449322822,20.2462836701,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  14:00:00,72.0265739647,12.1449322822,14.7284486253,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  15:00:00,67.0726037291,12.1449322822,9.77447838964,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  16:00:00,70.3847155359,12.1449322822,13.0865901965,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  17:00:00,73.0104665639,12.1449322822,15.7123412245,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  18:00:00,59.5345057192,12.1449322822,14.8938808187,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  19:00:00,56.6388309414,12.1449322822,11.998206041,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  20:00:00,52.1452883192,12.1449322822,9.76635153629,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  06:00:00,16.4486159427,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  08:00:00,39.8430769506,12.1449322822,0.219473500939,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  09:00:00,58.3868643351,12.1449322822,1.08873899563,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  10:00:00,59.3150590294,12.1449322822,2.01693368993,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  11:00:00,63.6400917387,12.1449322822,6.34196639923,0.0,34.3821554469,10.7710376103,0.0,0.0
