Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/13  12:00:00,67.6160343384,12.1449322822,10.317908999,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  13:00:00,71.3161649092,12.1449322822,14.0180395697,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  14:00:00,73.4386280809,12.1449322822,16.1405027415,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  15:00:00,75.6728703204,12.1449322822,18.374744981,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  16:00:00,76.8888577361,12.1449322822,19.5907323966,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  17:00:00,75.9825316815,12.1449322822,18.684406342,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  18:00:00,61.4465528943,12.1449322822,16.8059279938,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  19:00:00,58.0099266125,12.1449322822,13.3693017121,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  20:00:00,51.2120577049,12.1449322822,8.83312092196,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  06:00:00,16.4486159427,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.00294229132254,0.00294229132254
 07/14  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.00216091757908,0.00216091757908
 07/14  08:00:00,39.6568187226,12.1449322822,0.033215272971,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  09:00:00,58.1379751015,12.1449322822,0.83984976204,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  10:00:00,60.7160653272,12.1449322822,3.41793998778,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  11:00:00,68.3609550011,12.1449322822,11.0628296617,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  12:00:00,73.6025755152,12.1449322822,16.3044501758,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  13:00:00,76.1427533048,12.1449322822,18.8446279654,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  14:00:00,78.5408616049,12.1449322822,21.2427362655,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  15:00:00,82.2162910336,12.1449322822,24.9181656941,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  16:00:00,82.4555360404,12.1449322822,25.157410701,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  17:00:00,81.491150462,12.1449322822,24.1930251226,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  18:00:00,67.6936681719,12.1449322822,23.0530432714,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  19:00:00,65.0967850898,12.1449322822,20.4561601894,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  20:00:00,59.6239359648,12.1449322822,17.2449991818,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  06:00:00,15.9179285669,12.1449322822,0.0677036026143,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  07:00:00,19.9335761886,12.1449322822,0.378058542196,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  08:00:00,31.261269398,12.1449322822,1.67170885,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  09:00:00,55.3939651207,12.1449322822,10.7533402203,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/15  10:00:00,75.0405854908,12.1449322822,17.7424601514,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  11:00:00,80.5476152397,12.1449322822,23.2494899002,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  12:00:00,82.1888881297,12.1449322822,24.8907627903,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  13:00:00,82.2913248259,12.1449322822,24.9931994864,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  14:00:00,74.6473523384,12.1449322822,17.349226999,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  15:00:00,70.1954884322,12.1449322822,12.8973630927,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  16:00:00,73.3363554142,12.1449322822,16.0382300748,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  17:00:00,77.4157617054,12.1449322822,20.117636366,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  18:00:00,56.2126071641,12.1449322822,16.5890037145,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/15  19:00:00,43.9633469595,12.1449322822,14.3737864115,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  20:00:00,44.0741626317,12.1449322822,11.7292687503,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  21:00:00,34.1882519142,12.1449322822,6.36673426773,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  08:00:00,22.0645988839,12.1449322822,2.50908123743,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  09:00:00,29.7955538231,12.1449322822,10.2400361767,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  10:00:00,52.0500496053,12.1449322822,17.4434676065,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  11:00:00,57.5210553794,12.1449322822,22.9144733806,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  12:00:00,75.2870035736,12.1449322822,30.6463786732,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  13:00:00,77.6948947133,12.1449322822,33.0542698129,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  14:00:00,79.9954872645,12.1449322822,35.354862364,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  15:00:00,83.0056239847,12.1449322822,38.3649990843,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  16:00:00,85.3209311336,12.1449322822,40.6803062331,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  17:00:00,76.1050194833,12.1449322822,41.4984374845,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  18:00:00,61.2789486948,12.1449322822,36.7064095976,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/16  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  06:00:00,28.3803325957,12.1449322822,11.9317166531,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  07:00:00,38.6734425124,12.1449322822,14.1009034152,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  08:00:00,59.5639844679,12.1449322822,19.9403810182,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  09:00:00,84.7875683554,12.1449322822,27.489443016,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  10:00:00,88.3925290988,12.1449322822,31.0944037594,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  11:00:00,93.626042692,12.1449322822,36.3279173525,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  12:00:00,97.6388428135,12.1449322822,40.3407174741,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  13:00:00,100.524216828,12.1449322822,43.2260914886,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  14:00:00,102.556376979,12.1449322822,45.25825164,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  15:00:00,105.598550636,12.1449322822,48.3004252962,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  16:00:00,106.046765548,12.1449322822,48.7486402085,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  17:00:00,104.370766257,12.1449322822,47.0726409175,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  18:00:00,87.9706444539,12.1449322822,43.3300195535,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  19:00:00,83.2274379857,12.1449322822,38.5868130853,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  20:00:00,78.4353386676,12.1449322822,34.6787352179,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  06:00:00,31.7020393125,12.1449322822,15.2534233699,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  07:00:00,41.0115844627,12.1449322822,16.4390453655,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  08:00:00,61.5602956769,12.1449322822,21.9366922273,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  09:00:00,86.3933808505,12.1449322822,29.0952555111,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  10:00:00,90.7222365206,12.1449322822,33.4241111812,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  11:00:00,96.5026454692,12.1449322822,39.2045201298,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  12:00:00,99.6049362225,12.1449322822,42.3068108831,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  13:00:00,103.431586031,12.1449322822,46.1334606916,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  14:00:00,107.267700487,12.1449322822,49.9695751476,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  15:00:00,109.644889819,12.1449322822,52.3467644795,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  16:00:00,110.129938899,12.1449322822,52.8318135591,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  17:00:00,109.946391899,12.1449322822,52.6482665596,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  18:00:00,95.0753557588,12.1449322822,50.4347308584,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  19:00:00,88.7222459046,12.1449322822,44.0816210042,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  20:00:00,82.2583354189,12.1449322822,38.5017319693,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  06:00:00,22.6481093223,12.1449322822,6.19949337963,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  07:00:00,26.7894420941,12.1449322822,2.21690299691,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  08:00:00,44.4346024105,12.1449322822,4.81099896089,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  09:00:00,71.5758425678,12.1449322822,14.2777172283,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  10:00:00,75.9576337358,12.1449322822,18.6595083964,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  11:00:00,81.0466639832,12.1449322822,23.7485386438,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  12:00:00,84.4044568975,12.1449322822,27.1063315581,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  13:00:00,84.7222009526,12.1449322822,27.4240756132,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  14:00:00,84.6943672272,12.1449322822,27.3962418878,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  15:00:00,86.5983432222,12.1449322822,29.3002178828,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  16:00:00,88.5782768439,12.1449322822,31.2801515045,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  17:00:00,87.9139881117,12.1449322822,30.6158627723,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  18:00:00,73.6616907116,12.1449322822,29.0210658111,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  19:00:00,69.8280891793,12.1449322822,25.1874642788,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  20:00:00,64.0570575416,12.1449322822,20.300454092,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  06:00:00,16.4486159427,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  07:00:00,24.6685041809,12.1449322822,0.0959650836607,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  08:00:00,41.0168496406,12.1449322822,1.39324619099,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  09:00:00,66.6969661644,12.1449322822,9.39884082497,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  10:00:00,69.9525156404,12.1449322822,12.6543903009,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  11:00:00,74.9233058818,12.1449322822,17.6251805424,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  12:00:00,77.6208862967,12.1449322822,20.3227609573,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  13:00:00,79.969509604,12.1449322822,22.6713842646,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  14:00:00,81.8064825316,12.1449322822,24.5083571922,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  15:00:00,83.990135258,12.1449322822,26.6920099186,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  16:00:00,83.1948964451,12.1449322822,25.8967711057,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  17:00:00,81.4917199406,12.1449322822,24.1935946011,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  18:00:00,67.0176157979,12.1449322822,22.3769908974,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  19:00:00,64.3080599317,12.1449322822,19.6674350313,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  20:00:00,59.6677767854,12.1449322822,15.9111733358,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  06:00:00,16.4486159427,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  08:00:00,39.9849133467,12.1449322822,0.36130989708,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  09:00:00,61.1208599257,12.1449322822,3.82273458629,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  10:00:00,67.6967663518,12.1449322822,10.3986410123,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  11:00:00,72.0909417102,12.1449322822,14.7928163708,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  12:00:00,75.753596972,12.1449322822,18.4554716325,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  13:00:00,78.3932731022,12.1449322822,21.0951477627,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  14:00:00,79.6841355733,12.1449322822,22.3860102339,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  15:00:00,82.0347180112,12.1449322822,24.7365926717,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  16:00:00,81.019321511,12.1449322822,23.7211961716,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  17:00:00,80.2877899626,12.1449322822,22.9896646232,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  18:00:00,65.3060092903,12.1449322822,20.6653843898,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  19:00:00,61.8082369725,12.1449322822,17.1676120721,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  20:00:00,57.9905564772,12.1449322822,14.2339530275,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  06:00:00,15.8502249643,12.1449322822,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  07:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  08:00:00,29.9296864479,12.1449322822,0.340125899893,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  09:00:00,51.5982887701,12.1449322822,6.95766386964,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/22  10:00:00,70.7255482107,12.1449322822,13.4274228713,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  11:00:00,75.3894781672,12.1449322822,18.0913528277,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  12:00:00,78.9928162033,12.1449322822,21.6946908639,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  13:00:00,82.0650443407,12.1449322822,24.7669190012,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  14:00:00,85.4923554606,12.1449322822,28.1942301212,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  15:00:00,87.8357548026,12.1449322822,30.5376294632,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  16:00:00,88.2162147804,12.1449322822,30.9180894409,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  17:00:00,86.0648539611,12.1449322822,28.7667286217,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  18:00:00,63.5250807835,12.1449322822,23.9014773339,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/22  19:00:00,50.0164666033,12.1449322822,20.4269060553,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  20:00:00,49.8552215536,12.1449322822,16.1326610055,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  21:00:00,37.8659309338,12.1449322822,10.0444132874,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  08:00:00,21.8777722618,12.1449322822,2.32225461533,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  09:00:00,27.5054913463,12.1449322822,7.94997369992,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  10:00:00,48.6441132265,12.1449322822,14.0375312277,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  11:00:00,51.5944871502,12.1449322822,16.9879051514,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  12:00:00,66.3074914876,12.1449322822,21.6668665872,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  13:00:00,68.7631229956,12.1449322822,24.1224980952,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  14:00:00,71.6068056994,12.1449322822,26.966180799,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  15:00:00,72.8638438603,12.1449322822,28.2232189598,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  16:00:00,73.3397886084,12.1449322822,28.699163708,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  17:00:00,63.0782526315,12.1449322822,28.4716706327,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  18:00:00,49.9278552625,12.1449322822,25.3553161652,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  06:00:00,25.1182073977,12.1449322822,8.66959145503,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  07:00:00,36.4635617107,12.1449322822,11.8910226135,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  08:00:00,57.1703388731,12.1449322822,17.5467354234,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  09:00:00,82.8759453754,12.1449322822,25.577820036,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  10:00:00,87.2702583986,12.1449322822,29.9721330591,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  11:00:00,93.3398867423,12.1449322822,36.0417614029,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  12:00:00,97.2613424272,12.1449322822,39.9632170878,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  13:00:00,98.4518765119,12.1449322822,41.1537511725,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  14:00:00,100.496379677,12.1449322822,43.198254338,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  15:00:00,102.116445557,12.1449322822,44.8183202177,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  16:00:00,101.1510422,12.1449322822,43.8529168604,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  17:00:00,96.8792094921,12.1449322822,39.5810841526,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  18:00:00,77.473754458,12.1449322822,32.8331295576,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  19:00:00,66.4910318607,12.1449322822,21.8504069603,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  20:00:00,59.6190215175,12.1449322822,15.8624180678,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  06:00:00,16.7734242014,12.1449322822,0.324808258701,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  07:00:00,25.3254562927,12.1449322822,0.752917195469,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  08:00:00,41.5382195887,12.1449322822,1.91461613911,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  09:00:00,66.4470158319,12.1449322822,9.14889049242,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  10:00:00,71.135213148,12.1449322822,13.8370878086,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  11:00:00,75.4113482671,12.1449322822,18.1132229277,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  12:00:00,79.6445543924,12.1449322822,22.3464290529,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  13:00:00,83.4875629676,12.1449322822,26.1894376281,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  14:00:00,85.4432252012,12.1449322822,28.1450998618,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  15:00:00,86.7659290843,12.1449322822,29.4678037449,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  16:00:00,86.3360581021,12.1449322822,29.0379327627,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  17:00:00,83.7537134652,12.1449322822,26.4555881258,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  18:00:00,68.0717681314,12.1449322822,23.431143231,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  19:00:00,63.1853526563,12.1449322822,18.5447277559,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  20:00:00,57.4924123458,12.1449322822,13.7358088962,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  06:00:00,16.4486159427,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  08:00:00,39.9308311881,12.1449322822,0.307227738466,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  09:00:00,61.2661950428,12.1449322822,3.9680697034,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  10:00:00,70.2241644067,12.1449322822,12.9260390673,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  11:00:00,76.7950337874,12.1449322822,19.4969084479,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  12:00:00,80.6598464414,12.1449322822,23.361721102,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  13:00:00,82.979789692,12.1449322822,25.6816643526,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  14:00:00,84.8809284641,12.1449322822,27.5828031246,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  15:00:00,87.1780309424,12.1449322822,29.879905603,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  16:00:00,88.3597547509,12.1449322822,31.0616294115,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  17:00:00,87.7663435504,12.1449322822,30.468218211,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  18:00:00,72.0927507003,12.1449322822,27.4521257998,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  19:00:00,69.1088926056,12.1449322822,24.4682677052,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  20:00:00,65.3425189992,12.1449322822,21.5859155496,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  06:00:00,18.9300083567,12.1449322822,2.48139241398,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  07:00:00,26.1167974673,12.1449322822,1.54425837005,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  08:00:00,41.0142327521,12.1449322822,1.3906293025,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  09:00:00,63.3069800823,12.1449322822,6.00885474292,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  10:00:00,73.6847189307,12.1449322822,16.3865935912,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  11:00:00,77.2776540083,12.1449322822,19.9795286688,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  12:00:00,75.6936386678,12.1449322822,18.3955133284,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  13:00:00,79.0610786618,12.1449322822,21.7629533224,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  14:00:00,82.2741256724,12.1449322822,24.9760003329,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  15:00:00,84.1917153905,12.1449322822,26.893590051,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  16:00:00,87.035166164,12.1449322822,29.7370408246,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  17:00:00,86.313463348,12.1449322822,29.0153380085,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  18:00:00,61.2513003151,12.1449322822,16.6106754147,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  19:00:00,53.757980426,12.1449322822,9.11735552554,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  20:00:00,53.093100007,12.1449322822,9.33649655736,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  06:00:00,16.4486159427,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  07:00:00,24.5806859455,12.1449322822,0.00814684822968,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  08:00:00,40.1122692499,12.1449322822,0.488665800279,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  09:00:00,59.4412833576,12.1449322822,2.14315801817,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  10:00:00,63.1992696601,12.1449322822,5.90114432067,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  11:00:00,67.3314795612,12.1449322822,10.0333542217,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  12:00:00,71.9768721382,12.1449322822,14.6787467987,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  13:00:00,76.3819578773,12.1449322822,19.0838325379,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  14:00:00,79.5581273471,12.1449322822,22.2600020077,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  15:00:00,82.7556697259,12.1449322822,25.4575443865,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  16:00:00,83.7358933526,12.1449322822,26.4377680132,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  17:00:00,82.3434726177,12.1449322822,25.0453472783,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  18:00:00,66.2494747301,12.1449322822,21.6088498297,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  19:00:00,61.756252364,12.1449322822,17.1156274636,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  20:00:00,58.4503725274,12.1449322822,13.3161024111,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  06:00:00,15.8502249643,12.1449322822,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  07:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  08:00:00,29.6530420771,12.1449322822,0.0634815290566,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  09:00:00,46.1724107177,12.1449322822,1.53178581723,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/29  10:00:00,69.1961887585,12.1449322822,11.8980634191,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  11:00:00,76.6644569884,12.1449322822,19.3663316489,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  12:00:00,80.0918328752,12.1449322822,22.7937075358,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  13:00:00,82.8427291467,12.1449322822,25.5446038073,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  14:00:00,86.9808997353,12.1449322822,29.6827743958,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  15:00:00,89.9013720241,12.1449322822,32.6032466846,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  16:00:00,90.2767569542,12.1449322822,32.9786316148,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  17:00:00,87.8046684599,12.1449322822,30.5065431205,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  18:00:00,63.916772673,12.1449322822,24.2931692234,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/29  19:00:00,49.8906492568,12.1449322822,20.3010887088,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  20:00:00,51.0421797228,12.1449322822,15.9419525081,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  21:00:00,37.0266830513,12.1449322822,9.20516540492,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  08:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  09:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  10:00:00,35.0265343873,12.1449322822,0.419952388435,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  11:00:00,36.8660288666,12.1449322822,2.25944686779,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  12:00:00,56.5614627306,12.1449322822,11.9208378302,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  13:00:00,61.4889672815,12.1449322822,16.8483423811,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  14:00:00,64.4813568033,12.1449322822,19.8407319029,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  15:00:00,66.9758022781,12.1449322822,22.3351773776,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  16:00:00,68.6424799161,12.1449322822,24.0018550157,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  17:00:00,57.8876425258,12.1449322822,23.2810605269,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  18:00:00,46.0010161928,12.1449322822,21.4284770956,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  06:00:00,16.5053087865,12.1449322822,0.0566928437787,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  07:00:00,24.9592244573,12.1449322822,0.386685360118,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  08:00:00,41.7859638199,12.1449322822,2.16236037029,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  09:00:00,65.7718088854,12.1449322822,8.47368354599,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  10:00:00,69.1959346163,12.1449322822,11.8978092769,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  11:00:00,72.9681128641,12.1449322822,15.6699875247,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  12:00:00,74.8726667514,12.1449322822,17.5745414119,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  13:00:00,77.8667339696,12.1449322822,20.5686086301,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  14:00:00,78.8718637191,12.1449322822,21.5737383797,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  15:00:00,79.2249978107,12.1449322822,21.9268724713,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  16:00:00,79.3834221692,12.1449322822,22.0852968298,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  17:00:00,78.1728463675,12.1449322822,20.8747210281,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  18:00:00,63.0620722995,12.1449322822,18.421447399,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  19:00:00,59.3142754665,12.1449322822,14.6736505661,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  20:00:00,56.6955896456,12.1449322822,11.5613195293,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  06:00:00,16.4486159427,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  08:00:00,40.1025796445,12.1449322822,0.478976194837,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  09:00:00,66.0152288167,12.1449322822,8.71710347731,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  10:00:00,73.7416758406,12.1449322822,16.4435505011,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  11:00:00,79.8062744921,12.1449322822,22.5081491527,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  12:00:00,83.949781599,12.1449322822,26.6516562596,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  13:00:00,88.0657121015,12.1449322822,30.767586762,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  14:00:00,91.3263345539,12.1449322822,34.0282092144,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  15:00:00,93.3832438934,12.1449322822,36.085118554,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  16:00:00,92.3793808208,12.1449322822,35.0812554813,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  17:00:00,91.8159963197,12.1449322822,34.5178709803,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  18:00:00,77.1274691437,12.1449322822,32.4868442433,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  19:00:00,72.4867879124,12.1449322822,27.846163012,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  20:00:00,67.8634759271,12.1449322822,22.7292058108,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  06:00:00,16.5094124069,12.1449322822,0.0607964641861,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  07:00:00,25.3882156614,12.1449322822,0.815676564156,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  08:00:00,46.1786461683,12.1449322822,6.55504271863,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  09:00:00,71.7234108277,12.1449322822,14.4252854883,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  10:00:00,75.4259012309,12.1449322822,18.1277758914,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  11:00:00,80.5265123845,12.1449322822,23.2283870451,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  12:00:00,83.8029441764,12.1449322822,26.504818837,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  13:00:00,87.540709231,12.1449322822,30.2425838916,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  14:00:00,91.202944631,12.1449322822,33.9048192916,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  15:00:00,94.0254669836,12.1449322822,36.7273416441,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  16:00:00,93.7397503039,12.1449322822,36.4416249644,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  17:00:00,91.7041509823,12.1449322822,34.4060256429,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  18:00:00,74.350500016,12.1449322822,29.7098751156,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  19:00:00,70.4538087933,12.1449322822,25.8131838928,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  20:00:00,68.6695602523,12.1449322822,23.535290136,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  06:00:00,29.3229137712,12.1449322822,12.8742978285,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  07:00:00,39.0374662799,12.1449322822,14.4649271827,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  08:00:00,58.1213264509,12.1449322822,18.4977230013,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  09:00:00,82.9831653172,12.1449322822,25.6850399778,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  10:00:00,88.2720120925,12.1449322822,30.973886753,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  11:00:00,94.3654696809,12.1449322822,37.0673443415,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  12:00:00,98.3221992595,12.1449322822,41.0240739201,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  13:00:00,100.439654011,12.1449322822,43.1415286718,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  14:00:00,101.376226192,12.1449322822,44.0781008529,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  15:00:00,104.402804923,12.1449322822,47.104679584,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  16:00:00,102.763352166,12.1449322822,45.4652268263,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  17:00:00,97.5889636672,12.1449322822,40.2908383278,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  18:00:00,78.404625844,12.1449322822,33.7640009436,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  19:00:00,74.3175373677,12.1449322822,29.6769124672,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  20:00:00,72.1882376731,12.1449322822,27.0539675568,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  06:00:00,27.3473931183,12.1449322822,10.8987771756,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  07:00:00,37.7886860818,12.1449322822,13.2161469845,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  08:00:00,59.1887197357,12.1449322822,19.5651162861,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  09:00:00,85.8547136451,12.1449322822,28.5565883057,0.0,34.3821554469,10.7710376103,0.0,0.0
