Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/04  10:00:00,90.8455067354,12.1449322822,33.547381396,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  11:00:00,98.2370489517,12.1449322822,40.9389236123,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  12:00:00,99.4958307978,12.1449322822,42.1977054584,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  13:00:00,100.798393239,12.1449322822,43.5002678994,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  14:00:00,105.684965118,12.1449322822,48.386839779,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  15:00:00,108.596916715,12.1449322822,51.2987913757,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  16:00:00,109.832265301,12.1449322822,52.5341399621,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  17:00:00,105.490452322,12.1449322822,48.1923269828,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  18:00:00,72.4107402044,12.1449322822,27.770115304,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  19:00:00,58.7502662476,12.1449322822,14.1096413472,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  20:00:00,56.7034716143,12.1449322822,11.569201498,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  06:00:00,15.8502249643,12.1449322822,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  07:00:00,19.676445814,12.1449322822,0.120928167589,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  08:00:00,32.3045833905,12.1449322822,2.71502284243,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  09:00:00,55.8861073204,12.1449322822,11.24548242,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/05  10:00:00,73.8155291227,12.1449322822,16.5174037833,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  11:00:00,79.1786353296,12.1449322822,21.8805099902,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  12:00:00,81.4101953601,12.1449322822,24.1120700207,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  13:00:00,82.2717147287,12.1449322822,24.9735893893,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  14:00:00,82.8356668299,12.1449322822,25.5375414905,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  15:00:00,83.8287604608,12.1449322822,26.5306351214,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  16:00:00,83.8887527957,12.1449322822,26.5906274562,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  17:00:00,82.1764272519,12.1449322822,24.8783019125,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  18:00:00,59.2548157984,12.1449322822,19.6312123487,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/05  19:00:00,45.1695886353,12.1449322822,15.5800280873,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  20:00:00,47.7770127293,12.1449322822,12.6767855146,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  21:00:00,35.865381913,12.1449322822,8.04386426653,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  08:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  09:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  10:00:00,34.6065819988,12.1449322822,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  11:00:00,34.6065819988,12.1449322822,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  12:00:00,44.8890941745,12.1449322822,0.248469274074,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  13:00:00,45.2392622283,12.1449322822,0.59863732784,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  14:00:00,45.6948820252,12.1449322822,1.05425712477,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  15:00:00,45.9871619616,12.1449322822,1.34653706115,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  16:00:00,46.0524409669,12.1449322822,1.41181606646,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  17:00:00,35.1778393911,12.1449322822,0.571257392296,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  18:00:00,24.7604631752,12.1449322822,0.187924077955,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/06  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  06:00:00,16.6235023965,12.1569104148,0.0,0.162908321229,1.91011974705,2.3935639134,15.5960948072,15.5960948072
 08/07  07:00:00,24.6852199564,12.1569104148,0.0,0.100702726591,7.6404789882,4.7871278268,6.2147038707,6.2147038707
 08/07  08:00:00,39.6363500315,12.1509213485,0.0,0.00675751558387,19.1011974705,8.3774736969,0.000164686335226,0.000164686335226
 08/07  09:00:00,57.3209911912,12.1449322822,0.0228658517776,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  10:00:00,57.5914235167,12.1449322822,0.293298177292,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  11:00:00,58.1638940109,12.1449322822,0.865768671469,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  12:00:00,60.8782569294,12.1449322822,3.58013158994,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  13:00:00,63.9187631501,12.1449322822,6.62063781063,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  14:00:00,66.7371802263,12.1449322822,9.43905488687,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  15:00:00,69.1030796611,12.1449322822,11.8049543217,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  16:00:00,69.4422013286,12.1449322822,12.1440759892,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  17:00:00,69.1251598851,12.1449322822,11.8270345457,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  18:00:00,54.7223580035,12.1449322822,10.0817331031,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  19:00:00,51.2660550464,12.1449322822,6.62543014596,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  20:00:00,49.55620593,12.1449322822,3.04426914703,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  06:00:00,16.4612713802,12.152917704,0.0,0.00467001574047,1.91011974705,2.3935639134,0.242048351598,0.242048351598
 08/08  07:00:00,24.5765318081,12.1489249931,0.0,0.0,7.6404789882,4.7871278268,0.00153930903673,0.00153930903673
 08/08  08:00:00,39.6236034496,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,1.95323735943e-05,1.95323735943e-05
 08/08  09:00:00,57.5680075351,12.1449322822,0.269882195711,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  10:00:00,58.2609434452,12.1449322822,0.962818105819,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  11:00:00,63.8547016321,12.1449322822,6.55657629271,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  12:00:00,68.9093329283,12.1449322822,11.6112075888,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  13:00:00,72.0638056482,12.1449322822,14.7656803088,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  14:00:00,74.0518276857,12.1449322822,16.7537023463,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  15:00:00,76.223193466,12.1449322822,18.9250681265,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  16:00:00,76.7086906529,12.1449322822,19.4105653135,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  17:00:00,75.636026607,12.1449322822,18.3379012676,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  18:00:00,61.4620380324,12.1449322822,16.821413132,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  19:00:00,57.9982873368,12.1449322822,13.3576624364,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  20:00:00,55.317916184,12.1449322822,8.80597940105,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  06:00:00,16.4486159427,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.000295389998258,0.000295389998258
 08/09  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.00315625359237,0.00315625359237
 08/09  08:00:00,39.6236034496,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  09:00:00,58.1273089861,12.1449322822,0.829183646697,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  10:00:00,64.3548928389,12.1449322822,7.05676749951,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  11:00:00,71.3166083758,12.1449322822,14.0184830364,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  12:00:00,75.5693458314,12.1449322822,18.271220492,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  13:00:00,78.409607806,12.1449322822,21.1114824666,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  14:00:00,80.1044663394,12.1449322822,22.8063409999,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  15:00:00,81.6018079471,12.1449322822,24.3036826077,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  16:00:00,81.9297581807,12.1449322822,24.6316328413,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  17:00:00,81.1446835457,12.1449322822,23.8465582063,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  18:00:00,66.764239467,12.1449322822,22.1236145665,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  19:00:00,62.7351711255,12.1449322822,18.0945462251,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  20:00:00,58.9459416448,12.1449322822,12.4340048619,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  06:00:00,16.4486159427,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.00214722288975,0.00214722288975
 08/10  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  08:00:00,39.7330890605,12.1449322822,0.109485610859,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  09:00:00,60.0701518349,12.1449322822,2.77202649548,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  10:00:00,67.9106991447,12.1449322822,10.6125738053,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  11:00:00,73.4193973225,12.1449322822,16.1212719831,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  12:00:00,78.2394980895,12.1449322822,20.9413727501,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  13:00:00,82.0685730925,12.1449322822,24.7704477531,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  14:00:00,84.2978090773,12.1449322822,26.9996837379,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  15:00:00,86.1993771678,12.1449322822,28.9012518284,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  16:00:00,87.0805432921,12.1449322822,29.7824179527,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  17:00:00,85.0185584063,12.1449322822,27.7204330668,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  18:00:00,68.4628608824,12.1449322822,23.822235982,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  19:00:00,63.2017840049,12.1449322822,18.5611591044,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  20:00:00,60.121505592,12.1449322822,13.6095688091,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  06:00:00,16.4486159427,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  07:00:00,24.6360022318,12.1449322822,0.063463134575,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  08:00:00,40.516765474,12.1449322822,0.893162024395,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  09:00:00,63.9022325547,12.1449322822,6.60410721532,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  10:00:00,70.0172509135,12.1449322822,12.719125574,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  11:00:00,76.8988762991,12.1449322822,19.6007509597,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  12:00:00,81.9762121606,12.1449322822,24.6780868212,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  13:00:00,82.6816412722,12.1449322822,25.3835159327,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  14:00:00,82.0326866897,12.1449322822,24.7345613503,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  15:00:00,82.5044695242,12.1449322822,25.2063441848,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  16:00:00,83.4367954912,12.1449322822,26.1386701518,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  17:00:00,83.7007032407,12.1449322822,26.4025779012,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  18:00:00,68.6769532159,12.1449322822,24.0363283155,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  19:00:00,64.297676341,12.1449322822,19.6570514405,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  20:00:00,62.0370896391,12.1449322822,15.5251528562,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  06:00:00,15.8502249643,12.1449322822,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  07:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  08:00:00,29.679201374,12.1449322822,0.0896408259706,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  09:00:00,47.3624680138,12.1449322822,2.72184311333,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/12  10:00:00,69.3718796346,12.1449322822,12.0737542951,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  11:00:00,76.0452936608,12.1449322822,18.7471683214,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  12:00:00,80.2425468661,12.1449322822,22.9444215267,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  13:00:00,82.1309191696,12.1449322822,24.8327938302,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  14:00:00,83.8773619951,12.1449322822,26.5792366557,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  15:00:00,84.7384555522,12.1449322822,27.4403302127,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  16:00:00,85.9743638576,12.1449322822,28.6762385182,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  17:00:00,83.1485760158,12.1449322822,25.8504506764,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  18:00:00,57.3424755408,12.1449322822,17.7188720912,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/12  19:00:00,42.4494871763,12.1449322822,12.8599266283,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  20:00:00,46.928437151,12.1449322822,10.4505432697,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  21:00:00,33.5885594197,12.1449322822,5.76704177324,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  08:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  09:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  10:00:00,34.8725107,12.1449322822,0.26592870122,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  11:00:00,35.0675616558,12.1449322822,0.460979656986,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  12:00:00,46.2139203395,12.1449322822,1.57329543907,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  13:00:00,48.1673524156,12.1449322822,3.52672751521,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  14:00:00,53.6651380682,12.1449322822,9.02451316778,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  15:00:00,57.8493855981,12.1449322822,13.2087606976,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  16:00:00,59.5757997215,12.1449322822,14.9351748211,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  17:00:00,48.6974142354,12.1449322822,14.0908322366,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  18:00:00,36.1083289347,12.1449322822,11.5357898374,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/13  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  06:00:00,17.8262826093,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  08:00:00,39.8086399826,12.1449322822,0.185036532927,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  09:00:00,58.3798093175,12.1449322822,1.08168397812,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  10:00:00,60.2862858046,12.1449322822,2.98816046519,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  11:00:00,67.9832305189,12.1449322822,10.6851051795,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  12:00:00,70.7668250921,12.1449322822,13.4686997527,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  13:00:00,70.0566423349,12.1449322822,12.7585169955,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  14:00:00,72.6265232216,12.1449322822,15.3283978822,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  15:00:00,76.9170016935,12.1449322822,19.6188763541,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  16:00:00,77.3429823638,12.1449322822,20.0448570244,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  17:00:00,76.5619327219,12.1449322822,19.2638073825,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  18:00:00,60.9997229536,12.1449322822,16.3590980532,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  19:00:00,55.11007171,12.1449322822,10.4694468096,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  20:00:00,54.3771674291,12.1449322822,6.48756397946,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  06:00:00,17.8262826093,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  08:00:00,39.6236034496,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  09:00:00,57.512230028,12.1449322822,0.214104688552,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  10:00:00,57.7123516285,12.1449322822,0.414226289116,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  11:00:00,57.9149397532,12.1449322822,0.616814413782,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  12:00:00,58.4295393007,12.1449322822,1.13141396124,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  13:00:00,59.2555262118,12.1449322822,1.95740087239,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  14:00:00,59.6502086037,12.1449322822,2.35208326431,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  15:00:00,63.0288985143,12.1449322822,5.73077317489,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  16:00:00,65.8221150959,12.1449322822,8.52398975652,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  17:00:00,66.4964019548,12.1449322822,9.19827661534,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  18:00:00,53.1783368077,12.1449322822,8.53771190727,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  19:00:00,50.0082224358,12.1449322822,5.36759753541,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  20:00:00,49.0731666389,12.1449322822,1.1835631893,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  06:00:00,17.888988113,12.1559122371,0.0,0.0517255487589,1.91011974705,2.3935639134,4.50645224751,4.50645224751
 08/16  07:00:00,24.6344211241,12.1569104148,0.0,0.049903894253,7.6404789882,4.7871278268,2.22872608681,2.22872608681
 08/16  08:00:00,39.6287702165,12.1489249931,0.0,0.00117405604206,19.1011974705,8.3774736969,0.00596458842038,0.00596458842038
 08/16  09:00:00,57.3664444775,12.1449322822,0.0683191380738,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  10:00:00,57.8428440578,12.1449322822,0.544718718343,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  11:00:00,59.7717611391,12.1449322822,2.47363579971,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  12:00:00,65.4483419226,12.1449322822,8.15021658317,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  13:00:00,69.3689512596,12.1449322822,12.0708259202,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  14:00:00,71.1184683617,12.1449322822,13.8203430222,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  15:00:00,73.183382117,12.1449322822,15.8852567776,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  16:00:00,73.9714672624,12.1449322822,16.673341923,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  17:00:00,73.5484200813,12.1449322822,16.2502947419,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  18:00:00,58.8697857505,12.1449322822,14.2291608501,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  19:00:00,54.6392684692,12.1449322822,9.99864356877,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  20:00:00,54.2351660587,12.1449322822,6.34556260904,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  06:00:00,17.9539403789,12.1569104148,0.0,0.115679636971,1.91011974705,2.3935639134,12.7651465364,12.7651465364
 08/17  07:00:00,24.6733176172,12.1569104148,0.0,0.088800387385,7.6404789882,4.7871278268,7.27495249997,7.27495249997
 08/17  08:00:00,39.628742728,12.1469286377,0.0,0.00314292291752,19.1011974705,8.3774736969,0.00306639547156,0.00306639547156
 08/17  09:00:00,57.4971148822,12.1449322822,0.19898954273,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  10:00:00,58.9670215764,12.1449322822,1.66889623699,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  11:00:00,68.3774414881,12.1449322822,11.0793161487,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  12:00:00,71.5368263443,12.1449322822,14.2387010048,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  13:00:00,73.4469068157,12.1449322822,16.1487814763,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  14:00:00,76.1353562803,12.1449322822,18.8372309409,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  15:00:00,75.8826221577,12.1449322822,18.5844968183,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  16:00:00,75.5642985256,12.1449322822,18.2661731861,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  17:00:00,74.8169817434,12.1449322822,17.5188564039,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  18:00:00,59.813778117,12.1449322822,15.1731532166,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  19:00:00,56.2886166831,12.1449322822,11.6479917827,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  20:00:00,55.6949321304,12.1449322822,7.80532868081,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  06:00:00,17.8302753202,12.1489249931,0.0,0.0,1.91011974705,2.3935639134,0.304925599477,0.304925599477
 08/18  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.00391804623295,0.00391804623295
 08/18  08:00:00,39.6236034496,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  09:00:00,57.8704991781,12.1449322822,0.572373838717,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  10:00:00,62.7557551116,12.1449322822,5.45762977218,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  11:00:00,68.1983054355,12.1449322822,10.9001800961,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  12:00:00,71.8446853813,12.1449322822,14.5465600418,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  13:00:00,75.2187151377,12.1449322822,17.9205897983,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  14:00:00,77.3001446675,12.1449322822,20.002019328,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  15:00:00,78.7538649871,12.1449322822,21.4557396477,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  16:00:00,78.8054018388,12.1449322822,21.5072764994,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  17:00:00,77.2277204592,12.1449322822,19.9295951198,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  18:00:00,61.804158684,12.1449322822,17.1635337836,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  19:00:00,57.8195056035,12.1449322822,13.1788807031,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  20:00:00,56.344782949,12.1449322822,8.45517949942,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  06:00:00,17.227891631,12.1449322822,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  07:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  08:00:00,29.660628296,12.1449322822,0.0710677479825,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  09:00:00,46.2138644818,12.1449322822,1.57323958141,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/19  10:00:00,66.3305837947,12.1449322822,9.03245845526,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  11:00:00,71.5115614558,12.1449322822,14.2134361164,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  12:00:00,73.7058295209,12.1449322822,16.4077041814,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  13:00:00,75.45525875,12.1449322822,18.1571334106,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  14:00:00,75.6815399534,12.1449322822,18.383414614,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  15:00:00,71.9587655213,12.1449322822,14.6606401819,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  16:00:00,70.3995615238,12.1449322822,13.1014361844,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  17:00:00,70.1715424946,12.1449322822,12.8734171552,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  18:00:00,47.4468419035,12.1449322822,7.82323845383,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/19  19:00:00,33.5834416116,12.1449322822,3.9938810636,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  20:00:00,39.6402793001,12.1449322822,1.7847187521,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  21:00:00,28.737894104,12.1449322822,0.916376457554,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  08:00:00,19.5664893572,12.1449322822,0.0109717107502,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  09:00:00,19.7296593108,12.1449322822,0.174141664324,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  10:00:00,35.8376035551,12.1449322822,1.23102155625,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  11:00:00,40.8526937545,12.1449322822,6.24611175572,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  12:00:00,57.1920021479,12.1449322822,12.5513772475,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  13:00:00,59.1289359745,12.1449322822,14.4883110741,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  14:00:00,60.3170397737,12.1449322822,15.6764148732,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  15:00:00,61.2420659862,12.1449322822,16.6014410858,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  16:00:00,61.7463848664,12.1449322822,17.105759966,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  17:00:00,49.6773698848,12.1449322822,15.0707878859,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  18:00:00,36.0011712822,12.1449322822,11.4286321849,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/20  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  06:00:00,17.8262826093,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  08:00:00,39.6236034496,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  09:00:00,57.8994541697,12.1449322822,0.6013288303,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  10:00:00,61.1960626614,12.1449322822,3.89793732198,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  11:00:00,68.8282777178,12.1449322822,11.5301523784,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  12:00:00,74.1943699945,12.1449322822,16.8962446551,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  13:00:00,78.8873385122,12.1449322822,21.5892131728,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  14:00:00,83.422281245,12.1449322822,26.1241559055,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  15:00:00,86.0122469183,12.1449322822,28.7141215789,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  16:00:00,87.8888900046,12.1449322822,30.5907646652,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  17:00:00,88.0590748255,12.1449322822,30.7609494861,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  18:00:00,71.8260750337,12.1449322822,27.1854501333,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  19:00:00,68.3196601045,12.1449322822,22.3013685374,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  20:00:00,66.5553239133,12.1449322822,18.6657204637,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  06:00:00,19.203949276,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  07:00:00,24.6201398716,12.1449322822,0.0476007743522,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  08:00:00,40.7363577787,12.1449322822,1.11275432912,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  09:00:00,66.6707310674,12.1449322822,9.372605728,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  10:00:00,72.4254063475,12.1449322822,15.1272810081,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  11:00:00,79.4382890175,12.1449322822,22.1401636781,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  12:00:00,83.0513804208,12.1449322822,25.7532550814,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  13:00:00,87.023449823,12.1449322822,29.7253244836,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  14:00:00,91.1002624179,12.1449322822,33.8021370784,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  15:00:00,93.2457740181,12.1449322822,35.9476486787,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  16:00:00,93.8672404174,12.1449322822,36.5691150779,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  17:00:00,92.582051515,12.1449322822,35.2839261756,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  18:00:00,75.9649341815,12.1449322822,31.3243092811,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  19:00:00,71.0935990301,12.1449322822,25.075307463,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  20:00:00,66.5921546775,12.1449322822,18.7025512278,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  06:00:00,19.204188708,12.1449322822,0.000239432013531,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  07:00:00,24.6263095593,12.1449322822,0.0537704620541,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  08:00:00,40.0910267684,12.1449322822,0.467423318773,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  09:00:00,59.2914121542,12.1449322822,1.99328681474,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  10:00:00,60.9394484249,12.1449322822,3.64132308546,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  11:00:00,65.8531503615,12.1449322822,8.55502502212,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  12:00:00,68.1302709275,12.1449322822,10.8321455881,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  13:00:00,68.485723975,12.1449322822,11.1875986356,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  14:00:00,68.573253934,12.1449322822,11.2751285946,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  15:00:00,69.292599841,12.1449322822,11.9944745015,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  16:00:00,69.3549273619,12.1449322822,12.0568020224,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  17:00:00,68.8892976053,12.1449322822,11.5911722658,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  18:00:00,54.83085408,12.1449322822,10.1902291796,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  19:00:00,53.5284934348,12.1449322822,7.51020186768,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  20:00:00,53.3646001523,12.1449322822,5.47499670268,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  06:00:00,19.3222088555,12.1569104148,0.0,0.106281446858,1.91011974705,2.3935639134,10.7397359726,10.7397359726
 08/24  07:00:00,24.6228823958,12.1549140594,0.0,0.0403615213799,7.6404789882,4.7871278268,1.65763036168,1.65763036168
 08/24  08:00:00,39.6236034496,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  09:00:00,57.3620632449,12.1449322822,0.063937905482,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  10:00:00,57.6781802788,12.1449322822,0.380054939418,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  11:00:00,58.0448721883,12.1449322822,0.746746848898,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  12:00:00,58.5256791685,12.1449322822,1.22755382911,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  13:00:00,61.926408384,12.1449322822,4.62828304462,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  14:00:00,68.2633384197,12.1449322822,10.9652130802,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  15:00:00,70.5818474426,12.1449322822,13.2837221032,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  16:00:00,72.6017550899,12.1449322822,15.3036297505,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  17:00:00,72.3130689022,12.1449322822,15.0149435628,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  18:00:00,56.862451546,12.1449322822,12.2218266456,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  19:00:00,54.3548144975,12.1449322822,8.33652293036,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  20:00:00,51.9275528047,12.1449322822,4.03794935505,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  06:00:00,19.2771034183,12.1559122371,0.0,0.0621741874311,1.91011974705,2.3935639134,4.7979363326,4.7979363326
 08/25  07:00:00,24.6216594758,12.1569104148,0.0,0.0371422459745,7.6404789882,4.7871278268,0.613215628312,0.613215628312
 08/25  08:00:00,39.6236034496,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.00214427500864,0.00214427500864
 08/25  09:00:00,57.4227883131,12.1449322822,0.124662973651,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  10:00:00,57.7831804817,12.1449322822,0.485055142269,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  11:00:00,58.7647013835,12.1449322822,1.46657604403,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  12:00:00,65.8736324597,12.1449322822,8.57550712025,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  13:00:00,71.2867681815,12.1449322822,13.9886428421,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  14:00:00,72.0094412043,12.1449322822,14.7113158649,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  15:00:00,73.3549371763,12.1449322822,16.0568118369,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  16:00:00,73.9374521358,12.1449322822,16.6393267964,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  17:00:00,73.2765221526,12.1449322822,15.9783968132,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  18:00:00,58.3849743286,12.1449322822,13.7443494282,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  19:00:00,56.9534336595,12.1449322822,10.9351420924,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  20:00:00,57.0181420706,12.1449322822,9.12853862098,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
