Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  06:00:00,18.6055582977,12.1449322822,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  07:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  08:00:00,29.8549905055,12.1449322822,0.265429957465,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  09:00:00,45.7491710371,12.1449322822,1.10854613671,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/26  10:00:00,60.4300242667,12.1449322822,3.13189892727,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  11:00:00,60.5782825155,12.1449322822,3.28015717607,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  12:00:00,60.0309267997,12.1449322822,2.73280146023,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  13:00:00,67.6035509751,12.1449322822,10.3054256357,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  14:00:00,72.3710705615,12.1449322822,15.0729452221,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  15:00:00,73.3433582746,12.1449322822,16.0452329351,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  16:00:00,76.3920969952,12.1449322822,19.0939716558,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  17:00:00,77.0233458237,12.1449322822,19.7252204843,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  18:00:00,54.3574271304,12.1449322822,14.7338236808,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/26  19:00:00,43.036004,12.1449322822,10.6911101187,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  20:00:00,44.8423102602,12.1449322822,6.98674971222,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  21:00:00,29.3909623594,12.1449322822,1.56944471298,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  08:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  09:00:00,19.6020090008,12.1449322822,0.0464913543471,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  10:00:00,35.634624444,12.1449322822,1.02804244516,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  11:00:00,42.6001741363,12.1449322822,7.99359213751,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  12:00:00,61.0784026811,12.1449322822,16.4377777807,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  13:00:00,63.9177796835,12.1449322822,19.2771547831,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  14:00:00,64.8531214315,12.1449322822,20.2124965311,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  15:00:00,66.5474784197,12.1449322822,21.9068535193,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  16:00:00,67.387420262,12.1449322822,22.7467953616,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  17:00:00,55.2499613956,12.1449322822,20.6433793967,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  18:00:00,40.5122337831,12.1449322822,15.9396946859,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/27  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  06:00:00,19.203949276,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  07:00:00,24.585850954,12.1449322822,0.0133118567496,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  08:00:00,40.1096584666,12.1449322822,0.486055016945,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  09:00:00,59.4845061793,12.1449322822,2.18638083989,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  10:00:00,61.4013647298,12.1449322822,4.10323939042,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  11:00:00,65.2930362059,12.1449322822,7.99491086643,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  12:00:00,70.53627781,12.1449322822,13.2381524705,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  13:00:00,79.3415842887,12.1449322822,22.0434589492,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  14:00:00,84.6795188478,12.1449322822,27.3813935083,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  15:00:00,88.7841897234,12.1449322822,31.4860643839,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  16:00:00,88.8955498507,12.1449322822,31.5974245112,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  17:00:00,86.9600954577,12.1449322822,29.6619701183,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  18:00:00,70.2269448239,12.1449322822,25.5863199234,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  19:00:00,68.0275275667,12.1449322822,20.6315693329,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  20:00:00,64.9000528318,12.1449322822,17.0104493822,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  06:00:00,19.356607628,12.1449322822,0.152658351975,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  07:00:00,24.9905858657,12.1449322822,0.418046768517,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  08:00:00,41.9880287195,12.1449322822,2.36442526988,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  09:00:00,66.2259368063,12.1449322822,8.92781146691,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  10:00:00,68.16094064,12.1449322822,10.8628153005,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  11:00:00,71.7007932326,12.1449322822,14.4026678932,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  12:00:00,73.8069917673,12.1449322822,16.5088664279,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  13:00:00,74.8725088972,12.1449322822,17.5743835578,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  14:00:00,75.9580579395,12.1449322822,18.6599326001,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  15:00:00,77.3335800135,12.1449322822,20.035454674,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  16:00:00,76.9502525259,12.1449322822,19.6521271865,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  17:00:00,74.9285554485,12.1449322822,17.630430109,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  18:00:00,59.284375488,12.1449322822,14.6437505876,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  19:00:00,57.1442662883,12.1449322822,9.74830805456,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  20:00:00,54.2484663842,12.1449322822,6.3588629346,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  06:00:00,19.203949276,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,2.364446047,2.364446047
 08/30  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0816744923297,0.0816744923297
 08/30  08:00:00,39.6236034496,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  09:00:00,57.6365369111,12.1449322822,0.338411571713,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  10:00:00,58.4722137279,12.1449322822,1.17408838852,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  11:00:00,63.5092532309,12.1449322822,6.21112789147,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  12:00:00,67.3752091526,12.1449322822,10.0770838132,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  13:00:00,70.9518329989,12.1449322822,13.6537076594,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  14:00:00,72.7442294112,12.1449322822,15.4461040718,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  15:00:00,70.6380695163,12.1449322822,13.3399441768,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  16:00:00,66.6403383953,12.1449322822,9.34221305584,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  17:00:00,65.5528918245,12.1449322822,8.25476648505,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  18:00:00,52.8933774376,12.1449322822,8.25275253719,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  19:00:00,52.7506784688,12.1449322822,5.35472023505,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  20:00:00,49.3626513986,12.1449322822,1.47304794896,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  06:00:00,20.5816159427,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  08:00:00,40.0169106873,12.1449322822,0.393307237656,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  09:00:00,60.1371792897,12.1449322822,2.83905395025,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  10:00:00,66.241394698,12.1449322822,8.94326935854,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  11:00:00,70.283962146,12.1449322822,12.9858368066,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  12:00:00,69.8199449659,12.1449322822,12.5218196265,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  13:00:00,71.2758527724,12.1449322822,13.9777274329,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  14:00:00,75.6015611892,12.1449322822,18.3034358498,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  15:00:00,80.0782782153,12.1449322822,22.7801528759,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  16:00:00,80.7073854871,12.1449322822,23.4092601477,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  17:00:00,78.9658650635,12.1449322822,21.6677397241,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  18:00:00,63.3516996951,12.1449322822,18.7110747947,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  19:00:00,61.746409991,12.1449322822,14.3504517572,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  20:00:00,59.8531470539,12.1449322822,11.9635436043,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  06:00:00,20.7019658284,12.1569104148,0.0,0.108371753059,1.91011974705,2.3935639134,13.3133846593,13.3133846593
 09/01  07:00:00,24.6616374443,12.1569104148,0.0,0.0771202144898,7.6404789882,4.7871278268,6.74909138687,6.74909138687
 09/01  08:00:00,39.6339881369,12.1509213485,0.0,0.00439562096818,19.1011974705,8.3774736969,3.32811278207e-06,3.32811278207e-06
 09/01  09:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  10:00:00,57.5203391195,12.1449322822,0.222213780074,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  11:00:00,58.4596089856,12.1449322822,1.16148364619,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  12:00:00,63.6395922281,12.1449322822,6.34146688865,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  13:00:00,67.7225594853,12.1449322822,10.4244341458,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  14:00:00,69.3303814016,12.1449322822,12.0322560621,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  15:00:00,71.248184819,12.1449322822,13.9500594796,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  16:00:00,71.7385920793,12.1449322822,14.4404667399,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  17:00:00,70.7476644653,12.1449322822,13.4495391258,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  18:00:00,56.9808325818,12.1449322822,12.3402076814,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  19:00:00,56.777831696,12.1449322822,8.00420679556,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  20:00:00,50.4158173683,12.1449322822,2.52621391866,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  06:00:00,20.2563220989,12.1569104148,0.0,0.261119001958,1.91011974705,1.79517293505,35.9183602555,35.9183602555
 09/02  07:00:00,19.7641079816,12.1569104148,0.0,0.196612202576,3.8202394941,3.5903458701,24.785362613,24.785362613
 09/02  08:00:00,29.6796986105,12.1569104148,0.0,0.0781599298122,11.4607184823,5.9839097835,8.10293814285,8.10293814285
 09/02  09:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.000271205256596,0.000271205256596
 09/02  10:00:00,57.7468429502,12.1449322822,0.448717610731,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  11:00:00,61.4367376113,12.1449322822,4.13861227186,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  12:00:00,66.4279941072,12.1449322822,9.12986876775,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  13:00:00,69.303297006,12.1449322822,12.0051716666,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  14:00:00,71.7144667584,12.1449322822,14.4163414189,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  15:00:00,73.6471768062,12.1449322822,16.3490514667,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  16:00:00,74.1214212193,12.1449322822,16.8232958798,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  17:00:00,72.5557136875,12.1449322822,15.2575883481,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  18:00:00,49.9619309194,12.1449322822,10.3383274697,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/02  19:00:00,39.9983964077,12.1449322822,6.27583585972,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  20:00:00,41.0187427749,12.1449322822,3.16318222686,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  21:00:00,28.4254213961,12.1449322822,0.603903749625,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  08:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  09:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  10:00:00,34.8512384877,12.1449322822,0.244656488852,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  11:00:00,35.4122844042,12.1449322822,0.805702405356,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  12:00:00,46.8100425287,12.1449322822,2.16941762824,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  13:00:00,46.8436553658,12.1449322822,2.20303046533,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  14:00:00,45.6925959707,12.1449322822,1.05197107031,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  15:00:00,45.7102725325,12.1449322822,1.06964763207,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  16:00:00,46.3886028187,12.1449322822,1.74797791832,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  17:00:00,35.4047274392,12.1449322822,0.798145440417,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  18:00:00,24.7975381214,12.1449322822,0.224999024151,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/03  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  08:00:00,19.7790291357,12.1569104148,0.0,0.211533356668,3.8202394941,3.5903458701,27.2958891829,27.2958891829
 09/04  09:00:00,19.6269286327,12.1549140594,0.0,0.0614292091021,3.8202394941,3.5903458701,8.70255994931,8.70255994931
 09/04  10:00:00,34.6065819988,12.1449322822,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  11:00:00,34.6271068098,12.1449322822,0.0205248110203,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  12:00:00,45.4193780659,12.1449322822,0.77875316549,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  13:00:00,45.9942416456,12.1449322822,1.35361674514,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  14:00:00,46.2716247052,12.1449322822,1.63099980475,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  15:00:00,46.4586055293,12.1449322822,1.81798062887,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  16:00:00,48.3762817676,12.1449322822,3.73565686715,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  17:00:00,38.0187677609,12.1449322822,3.41218576208,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  18:00:00,25.5298468563,12.1449322822,0.957307759046,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/04  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  06:00:00,20.9633724125,12.1569104148,0.0,0.369778337171,1.91011974705,2.3935639134,53.7865483632,53.7865483632
 09/05  07:00:00,24.8722193272,12.1569104148,0.0,0.287702097315,7.6404789882,4.7871278268,39.6206979021,39.6206979021
 09/05  08:00:00,39.8032658769,12.1569104148,0.0,0.167684294659,19.1011974705,8.3774736969,21.4187747812,21.4187747812
 09/05  09:00:00,57.3050586915,12.1469286377,0.0,0.00493699661882,34.3821554469,10.7710376103,0.19733446239,0.19733446239
 09/05  10:00:00,57.5211491299,12.1449322822,0.22302379047,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  11:00:00,58.8331779633,12.1449322822,1.53505262385,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  12:00:00,64.3685916232,12.1449322822,7.07046628377,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  13:00:00,67.8500343442,12.1449322822,10.5519090048,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  14:00:00,70.4322671451,12.1449322822,13.1341418057,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  15:00:00,73.2154062113,12.1449322822,15.9172808719,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  16:00:00,73.7114258864,12.1449322822,16.4133005469,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  17:00:00,72.8017720998,12.1449322822,15.5036467604,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  18:00:00,57.6418960756,12.1449322822,13.0012711752,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  19:00:00,57.7547116399,12.1449322822,8.98108673947,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  20:00:00,52.6762523779,12.1449322822,4.78664892827,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  06:00:00,20.5816159427,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.000172084183798,0.000172084183798
 09/06  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  08:00:00,39.6489245673,12.1449322822,0.0253211177005,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  09:00:00,57.9752835044,12.1449322822,0.677158164922,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  10:00:00,61.2350911659,12.1449322822,3.93696582646,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  11:00:00,68.7830557999,12.1449322822,11.4849304605,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  12:00:00,74.4744829548,12.1449322822,17.1763576153,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  13:00:00,79.7393753049,12.1449322822,22.4412499655,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  14:00:00,84.5776415681,12.1449322822,27.2795162287,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  15:00:00,89.1180030388,12.1449322822,31.8198776994,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  16:00:00,90.1463183293,12.1449322822,32.8481929898,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  17:00:00,88.4509694763,12.1449322822,31.1528441369,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  18:00:00,71.5685368861,12.1449322822,26.9279119857,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  19:00:00,69.9529920692,12.1449322822,19.8017005021,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  20:00:00,61.8697077964,12.1449322822,13.9801043468,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  06:00:00,20.5816159427,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  08:00:00,39.6559028198,12.1449322822,0.0322993702204,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  09:00:00,58.2161552445,12.1449322822,0.918029905121,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  10:00:00,64.3586522306,12.1449322822,7.06052689121,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  11:00:00,71.5301200667,12.1449322822,14.2319947272,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  12:00:00,76.5425941383,12.1449322822,19.2444687989,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  13:00:00,80.3630574117,12.1449322822,23.0649320723,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  14:00:00,83.1362365912,12.1449322822,25.8381112518,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  15:00:00,85.9141098837,12.1449322822,28.6159845443,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  16:00:00,85.9025333791,12.1449322822,28.6044080397,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  17:00:00,84.3705489883,12.1449322822,27.0724236489,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  18:00:00,68.9698418325,12.1449322822,24.3292169321,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  19:00:00,67.0423113959,12.1449322822,16.8910198288,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  20:00:00,59.40208714,12.1449322822,11.5124836904,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  06:00:00,20.5816159427,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.214207629886,0.214207629886
 09/08  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.00709963507879,0.00709963507879
 09/08  08:00:00,39.6304655587,12.1449322822,0.00686210908862,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  09:00:00,58.1113878368,12.1449322822,0.813262497371,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  10:00:00,62.5895763297,12.1449322822,5.29145099023,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  11:00:00,71.5728079999,12.1449322822,14.2746826604,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  12:00:00,76.6688323036,12.1449322822,19.3707069642,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  13:00:00,80.585821743,12.1449322822,23.2876964036,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  14:00:00,83.6032639474,12.1449322822,26.3051386079,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  15:00:00,85.2355294027,12.1449322822,27.9374040633,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  16:00:00,84.7482589834,12.1449322822,27.450133644,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  17:00:00,82.6489270643,12.1449322822,25.3508017248,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  18:00:00,66.2836737381,12.1449322822,21.6430488377,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  19:00:00,65.8849512937,12.1449322822,15.7336597266,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  20:00:00,58.856733038,12.1449322822,10.9671295884,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  06:00:00,21.360891631,12.1449322822,0.0,0.0,1.91011974705,1.79517293505,0.000229051617215,0.000229051617215
 09/09  07:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.00399080510991,0.00399080510991
 09/09  08:00:00,29.589560548,12.1449322822,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  09:00:00,45.1551046751,12.1449322822,0.514479774638,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/09  10:00:00,63.3879800393,12.1449322822,6.08985469986,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  11:00:00,71.4434509392,12.1449322822,14.1453255997,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  12:00:00,75.1203873108,12.1449322822,17.8222619714,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  13:00:00,78.4441855021,12.1449322822,21.1460601627,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  14:00:00,80.571024582,12.1449322822,23.2728992426,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  15:00:00,81.4078249475,12.1449322822,24.109699608,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  16:00:00,80.6528239511,12.1449322822,23.3546986116,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  17:00:00,78.9997243996,12.1449322822,21.7015990602,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  18:00:00,56.1110541192,12.1449322822,16.4874506696,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/09  19:00:00,46.3337111183,12.1449322822,11.2334839036,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  20:00:00,46.9876506377,12.1449322822,9.13209008963,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  21:00:00,34.1085253452,12.1449322822,6.28700769877,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  08:00:00,19.5972775121,12.1449322822,0.0417598656987,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  09:00:00,20.015613187,12.1449322822,0.460095540569,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  10:00:00,38.2130317152,12.1449322822,3.60644971635,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  11:00:00,42.97206213,12.1449322822,8.36548013121,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  12:00:00,59.0361490474,12.1449322822,14.395524147,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  13:00:00,61.6098738331,12.1449322822,16.9692489326,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  14:00:00,62.5518181395,12.1449322822,17.9111932391,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  15:00:00,63.3022811525,12.1449322822,18.6616562521,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  16:00:00,63.6806968835,12.1449322822,19.0400719831,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  17:00:00,52.0822065927,12.1449322822,17.4756245939,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  18:00:00,37.798420973,12.1449322822,13.2258818758,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/10  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  06:00:00,21.9592826093,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  07:00:00,24.6043763078,12.1449322822,0.0318372105835,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  08:00:00,40.2652471227,12.1449322822,0.641643673103,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  09:00:00,63.0881415412,12.1449322822,5.79001620178,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  10:00:00,69.4870899684,12.1449322822,12.188964629,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  11:00:00,75.6192003407,12.1449322822,18.3210750013,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  12:00:00,79.0705920948,12.1449322822,21.7724667554,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  13:00:00,82.6150534015,12.1449322822,25.3169280621,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  14:00:00,84.4776177021,12.1449322822,27.1794923627,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  15:00:00,85.0355935699,12.1449322822,27.7374682305,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  16:00:00,83.5538888419,12.1449322822,26.2557635025,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  17:00:00,80.6166128594,12.1449322822,23.31848752,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  18:00:00,64.3279247629,12.1449322822,19.6872998625,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  19:00:00,65.9784312764,12.1449322822,15.8271397093,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  20:00:00,60.917831143,12.1449322822,13.0282276934,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  06:00:00,21.9592826093,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  08:00:00,39.7615188762,12.1449322822,0.137915426618,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  09:00:00,57.8678065388,12.1449322822,0.569681199356,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  10:00:00,58.0793533846,12.1449322822,0.78122804516,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  11:00:00,58.6786304534,12.1449322822,1.38050511401,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  12:00:00,58.5281149336,12.1449322822,1.22998959415,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  13:00:00,58.3046010682,12.1449322822,1.00647572882,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  14:00:00,58.6949104587,12.1449322822,1.39678511925,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  15:00:00,59.3611533951,12.1449322822,2.06302805571,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  16:00:00,60.2682724892,12.1449322822,2.97014714981,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  17:00:00,60.574116616,12.1449322822,3.27599127662,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  18:00:00,46.3963417666,12.1449322822,1.75571686615,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  19:00:00,52.3345951507,12.1449322822,0.805636916957,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  20:00:00,48.2430573075,12.1449322822,0.353453857912,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  06:00:00,21.99680986,12.1569104148,0.0,0.0255491180726,1.91011974705,2.3935639134,0.00218624067337,0.00218624067337
 09/13  07:00:00,24.5997242366,12.1569104148,0.0,0.0152070067831,7.6404789882,4.7871278268,0.00109729348982,0.00109729348982
 09/13  08:00:00,39.6255998051,12.1469286377,0.0,0.0,19.1011974705,8.3774736969,4.69384788565e-06,4.69384788565e-06
 09/13  09:00:00,57.3923158647,12.1449322822,0.0941905252823,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  10:00:00,57.7783261133,12.1449322822,0.480200773895,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  11:00:00,58.0578788671,12.1449322822,0.759753527646,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  12:00:00,58.3515789079,12.1449322822,1.05345356848,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  13:00:00,58.3983968652,12.1449322822,1.10027152574,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  14:00:00,58.1934602497,12.1449322822,0.8953349103,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  15:00:00,58.1082943731,12.1449322822,0.810169033641,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  16:00:00,57.9037829588,12.1449322822,0.605657619353,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  17:00:00,57.7387587088,12.1449322822,0.440633369402,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  18:00:00,44.908798818,12.1449322822,0.268173917575,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  19:00:00,51.6261706579,12.1449322822,0.0972124241118,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  20:00:00,47.8896034496,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  06:00:00,22.1771378285,12.1569104148,0.0,0.205877086504,1.91011974705,2.3935639134,19.3697660417,19.3697660417
 09/14  07:00:00,24.7507817045,12.1569104148,0.0,0.166264474619,7.6404789882,4.7871278268,11.5749919416,11.5749919416
 09/14  08:00:00,39.7494817326,12.1569104148,0.0,0.113900150367,19.1011974705,8.3774736969,2.9183036543,2.9183036543
 09/14  09:00:00,57.3165908156,12.1509213485,0.0,0.0124764098495,34.3821554469,10.7710376103,0.0,0.0
 09/14  10:00:00,57.3773324034,12.1449322822,0.0792070639569,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  11:00:00,57.7458721558,12.1449322822,0.447746816333,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  12:00:00,57.7289287225,12.1449322822,0.430803383097,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  13:00:00,57.9073831107,12.1449322822,0.609257771254,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  14:00:00,58.6424919796,12.1449322822,1.3443666402,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  15:00:00,59.2259897054,12.1449322822,1.92786436599,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  16:00:00,58.6288013934,12.1449322822,1.33067605394,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  17:00:00,58.3167319142,12.1449322822,1.01860657482,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  18:00:00,45.2880458368,12.1449322822,0.64742093635,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  19:00:00,51.7491109301,12.1449322822,0.220152696311,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  20:00:00,47.8924144963,12.1449322822,0.00281104668522,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  06:00:00,22.4227026633,12.1569104148,0.0,0.451441921304,1.91011974705,2.3935639134,56.9561003127,56.9561003127
 09/15  07:00:00,24.9235501794,12.1569104148,0.0,0.339032949554,7.6404789882,4.7871278268,41.0978043925,41.0978043925
 09/15  08:00:00,39.8570176486,12.1569104148,0.0,0.221436066329,19.1011974705,8.3774736969,23.5667004632,23.5667004632
 09/15  09:00:00,57.3355742474,12.1509213485,0.0,0.0314598416539,34.3821554469,10.7710376103,1.26888373685,1.26888373685
 09/15  10:00:00,57.3073137352,12.1449322822,0.00918839579396,0.0,34.3821554469,10.7710376103,0.000495329803598,0.000495329803598
 09/15  11:00:00,57.7435706701,12.1449322822,0.445445330702,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  12:00:00,58.2992426466,12.1449322822,1.00111730718,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  13:00:00,58.4305842317,12.1449322822,1.13245889232,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  14:00:00,59.3420740536,12.1449322822,2.04394871421,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  15:00:00,61.1207860165,12.1449322822,3.82266067707,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  16:00:00,61.7801887853,12.1449322822,4.48206344591,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  17:00:00,62.0619339337,12.1449322822,4.76380859431,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  18:00:00,47.9841929954,12.1449322822,3.34356809496,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  19:00:00,51.944705605,12.1449322822,0.415747371253,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  20:00:00,47.9282237408,12.1449322822,0.0386202911394,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  06:00:00,21.7204023658,12.1569104148,0.0,0.347532602192,1.91011974705,1.79517293505,44.6928240665,44.6928240665
 09/16  07:00:00,19.8161136407,12.1569104148,0.0,0.248617861677,3.8202394941,3.5903458701,30.4707222839,30.4707222839
 09/16  08:00:00,29.729269614,12.1569104148,0.0,0.127730933308,11.4607184823,5.9839097835,11.1405221013,11.1405221013
 09/16  09:00:00,44.6426212559,12.1469286377,0.0,0.0,22.9214369646,9.5742556536,0.000411562700448,0.000411562700448
 09/16  10:00:00,57.6847211364,12.1449322822,0.386595796959,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  11:00:00,59.5372400756,12.1449322822,2.23911473618,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  12:00:00,65.1699289525,12.1449322822,7.87180361304,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  13:00:00,70.3415847608,12.1449322822,13.0434594214,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  14:00:00,74.5086173908,12.1449322822,17.2104920513,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  15:00:00,77.1002600238,12.1449322822,19.8021346843,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  16:00:00,77.657245042,12.1449322822,20.3591197026,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  17:00:00,75.4143564341,12.1449322822,18.1162310946,0.0,34.3821554469,10.7710376103,0.0,0.0
