Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/16  18:00:00,51.6195552294,12.1449322822,11.9959517798,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/16  19:00:00,43.3160378391,12.1449322822,6.83814395776,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  20:00:00,42.2890775211,12.1449322822,4.43351697309,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  21:00:00,28.689400123,12.1449322822,0.867882476561,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  08:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  09:00:00,19.5555176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  10:00:00,35.3340258252,12.1449322822,0.72744382638,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  11:00:00,36.9089179171,12.1449322822,2.30233591827,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  12:00:00,52.6498553521,12.1449322822,8.00923045164,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  13:00:00,55.6468094251,12.1449322822,11.0061845246,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  14:00:00,57.4128461687,12.1449322822,12.7722212682,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  15:00:00,58.3636754234,12.1449322822,13.723050523,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  16:00:00,57.7808532741,12.1449322822,13.1402283736,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  17:00:00,45.4145279559,12.1449322822,10.8079459571,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  18:00:00,31.6359435678,12.1449322822,7.0634044706,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/17  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  06:00:00,23.336949276,12.1449322822,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  07:00:00,24.5725390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  08:00:00,39.7802016119,12.1449322822,0.156598162282,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  09:00:00,58.4165980504,12.1449322822,1.11847271097,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  10:00:00,62.1569495506,12.1449322822,4.85882421114,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  11:00:00,67.6688510243,12.1449322822,10.3707256849,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  12:00:00,72.3219113381,12.1449322822,15.0237859987,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  13:00:00,75.9888200941,12.1449322822,18.6906947546,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  14:00:00,78.3707597545,12.1449322822,21.0726344151,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  15:00:00,80.1322110441,12.1449322822,22.8340857047,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  16:00:00,78.7751829557,12.1449322822,21.4770576163,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  17:00:00,67.7667725279,12.1449322822,10.4686471884,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  18:00:00,45.7787996744,12.1449322822,1.138174774,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  19:00:00,53.2227731763,12.1449322822,0.316148275829,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  20:00:00,47.907082948,12.1449322822,0.0174794983422,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  06:00:00,23.7356964096,12.1569104148,0.0,0.386769000973,1.91011974705,2.3935639134,54.806739461,54.806739461
 09/19  07:00:00,24.899291101,12.1569104148,0.0,0.314773871167,7.6404789882,4.7871278268,41.9215951708,41.9215951708
 09/19  08:00:00,39.8609463353,12.1569104148,0.0,0.22536475304,19.1011974705,8.3774736969,29.4354181638,29.4354181638
 09/19  09:00:00,57.3740585269,12.1569104148,0.0,0.0639550548683,34.3821554469,10.7710376103,9.97383408819,9.97383408819
 09/19  10:00:00,57.3001216949,12.1469286377,0.0,0.0,34.3821554469,10.7710376103,1.74308082662,1.74308082662
 09/19  11:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  12:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  13:00:00,57.3404068597,12.1449322822,0.0422815202908,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  14:00:00,57.5278355349,12.1449322822,0.229710195465,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  15:00:00,57.6253049318,12.1449322822,0.327179592393,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  16:00:00,57.5922374438,12.1449322822,0.294112104408,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  17:00:00,57.4794416207,12.1449322822,0.181316281252,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  18:00:00,44.6545491516,12.1449322822,0.0139242511842,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  19:00:00,52.9066249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.0011612065756,0.0011612065756
 09/19  20:00:00,47.8932117841,12.1469286377,0.0,0.00161197908186,19.1011974705,8.3774736969,0.256523338659,0.256523338659
 09/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  06:00:00,24.1044039761,12.1569104148,0.0,0.755476567509,1.91011974705,2.3935639134,93.1439528555,93.1439528555
 09/20  07:00:00,25.1562164063,12.1569104148,0.0,0.571699176504,7.6404789882,4.7871278268,71.7764250511,71.7764250511
 09/20  08:00:00,40.0736653694,12.1569104148,0.0,0.438083787206,19.1011974705,8.3774736969,56.0281355071,56.0281355071
 09/20  09:00:00,57.5338297809,12.1569104148,0.0,0.223726308881,34.3821554469,10.7710376103,27.5751097131,27.5751097131
 09/20  10:00:00,57.3083227697,12.1469286377,0.0,0.00820107482717,34.3821554469,10.7710376103,5.38610627608,5.38610627608
 09/20  11:00:00,57.4825683304,12.1449322822,0.18444299093,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  12:00:00,58.2022509366,12.1449322822,0.904125597136,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  13:00:00,58.8829880126,12.1449322822,1.58486267315,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  14:00:00,59.6450539543,12.1449322822,2.34692861485,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  15:00:00,62.1161365483,12.1449322822,4.8180112089,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  16:00:00,62.5770037007,12.1449322822,5.27887836127,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  17:00:00,61.4655490713,12.1449322822,4.16742373183,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  18:00:00,45.9379421889,12.1449322822,1.29731728851,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  19:00:00,53.1880040866,12.1449322822,0.281379186152,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  20:00:00,47.9623829906,12.1449322822,0.0727795409471,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  06:00:00,23.8066397965,12.1569104148,0.0,0.4577123879,1.91011974705,2.3935639134,60.3815724544,60.3815724544
 09/21  07:00:00,24.9268763442,12.1569104148,0.0,0.34235911433,7.6404789882,4.7871278268,42.7369423105,42.7369423105
 09/21  08:00:00,39.8620286327,12.1569104148,0.0,0.226447050423,19.1011974705,8.3774736969,25.3057673272,25.3057673272
 09/21  09:00:00,57.3349640811,12.152917704,0.0,0.0288533199362,34.3821554469,10.7710376103,2.56290817877,2.56290817877
 09/21  10:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.000392541616726,0.000392541616726
 09/21  11:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  12:00:00,57.4376817033,12.1449322822,0.139556363908,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  13:00:00,57.558769159,12.1449322822,0.260643819522,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  14:00:00,57.5207810731,12.1449322822,0.222655733709,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  15:00:00,57.401520883,12.1449322822,0.103395543538,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  16:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  17:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  18:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,8.02381707911e-05,8.02381707911e-05
 09/21  19:00:00,52.9115233659,12.1489249931,0.0,0.000905754556271,22.9214369646,9.5742556536,0.00352298122668,0.00352298122668
 09/21  20:00:00,47.9340687589,12.1569104148,0.0,0.0324871766872,19.1011974705,8.3774736969,0.000344172599158,0.000344172599158
 09/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  06:00:00,23.715182272,12.1569104148,0.0,0.366254863402,1.91011974705,2.3935639134,38.7752882528,38.7752882528
 09/22  07:00:00,24.8363686272,12.1569104148,0.0,0.251851397392,7.6404789882,4.7871278268,22.9853114253,22.9853114253
 09/22  08:00:00,39.7962129517,12.1569104148,0.0,0.160631369428,19.1011974705,8.3774736969,10.4236816221,10.4236816221
 09/22  09:00:00,57.3358327917,12.1549140594,0.0,0.0277256751048,34.3821554469,10.7710376103,0.0127015676752,0.0127015676752
 09/22  10:00:00,57.3041455203,12.1509213485,0.0,3.11145635206e-05,34.3821554469,10.7710376103,0.0,0.0
 09/22  11:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.000117294055529,0.000117294055529
 09/22  12:00:00,57.3069545634,12.1449322822,0.0088292240083,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  13:00:00,57.6464090969,12.1449322822,0.348283757468,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  14:00:00,58.055050481,12.1449322822,0.756925141592,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  15:00:00,58.0899652588,12.1449322822,0.79183991935,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  16:00:00,57.5958848235,12.1449322822,0.297759484111,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  17:00:00,57.3986308604,12.1449322822,0.100505521008,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  18:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  19:00:00,52.9066249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  20:00:00,47.8896034496,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  06:00:00,23.4913687428,12.1569104148,0.0,0.740832312485,1.91011974705,1.79517293505,90.0767491414,90.0767491414
 09/23  07:00:00,20.1034301398,12.1569104148,0.0,0.535934360784,3.8202394941,3.5903458701,66.0759482039,66.0759482039
 09/23  08:00:00,29.9907326268,12.1569104148,0.0,0.38919394612,11.4607184823,5.9839097835,47.2292842971,47.2292842971
 09/23  09:00:00,44.7775300631,12.1549140594,0.0,0.126923385532,22.9214369646,9.5742556536,18.3519724182,18.3519724182
 09/23  10:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.684182790592,0.684182790592
 09/23  11:00:00,57.4953135337,12.1449322822,0.197188194225,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  12:00:00,58.105229051,12.1449322822,0.807103711533,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  13:00:00,58.7827997347,12.1449322822,1.48467439524,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  14:00:00,59.3738572989,12.1449322822,2.07573195942,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  15:00:00,60.9888457599,12.1449322822,3.69072042052,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  16:00:00,61.4820079445,12.1449322822,4.18388260511,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  17:00:00,60.6883660978,12.1449322822,3.3902407584,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  18:00:00,41.41322994,12.1449322822,0.411959823749,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/23  19:00:00,37.9069915002,12.1449322822,0.0514309521706,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  20:00:00,37.855560548,12.1449322822,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  21:00:00,27.8215176464,12.1449322822,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  08:00:00,19.6879078706,12.1569104148,0.0,0.120412091557,3.8202394941,3.5903458701,14.8454207031,14.8454207031
 09/24  09:00:00,19.6711936086,12.1569104148,0.0,0.103697829565,3.8202394941,3.5903458701,10.3642082779,10.3642082779
 09/24  10:00:00,34.7009276673,12.1569104148,0.0,0.0823675358403,15.2809579764,7.1806917402,5.85591271371,5.85591271371
 09/24  11:00:00,34.666275861,12.1569104148,0.0,0.0477157295452,15.2809579764,7.1806917402,5.51756845646,5.51756845646
 09/24  12:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  13:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  14:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.000240195157577,0.000240195157577
 09/24  15:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  16:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  17:00:00,34.6065819988,12.1449322822,0.0,0.0,15.2809579764,7.1806917402,0.000359502962761,0.000359502962761
 09/24  18:00:00,25.9502057639,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,9.67430835326,9.67430835326
 09/24  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  06:00:00,24.1459614949,12.1569104148,0.0,0.797034086238,1.91011974705,2.3935639134,94.5610657874,94.5610657874
 09/25  07:00:00,25.1819213776,12.1569104148,0.0,0.597404147728,7.6404789882,4.7871278268,71.0237326095,71.0237326095
 09/25  08:00:00,40.0959039959,12.1569104148,0.0,0.460322413665,19.1011974705,8.3774736969,57.2175361204,57.2175361204
 09/25  09:00:00,57.5854363354,12.1569104148,0.0,0.275332863357,34.3821554469,10.7710376103,36.895468942,36.895468942
 09/25  10:00:00,57.4061006523,12.1569104148,0.0,0.0959971802647,34.3821554469,10.7710376103,27.3488215325,27.3488215325
 09/25  11:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,14.9567767286,14.9567767286
 09/25  12:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,5.59041540066,5.59041540066
 09/25  13:00:00,57.3008175151,12.1449322822,0.00269217568498,0.0,34.3821554469,10.7710376103,0.329392416511,0.329392416511
 09/25  14:00:00,57.3637141269,12.1449322822,0.0655887874508,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  15:00:00,57.3546392523,12.1449322822,0.0565139129029,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  16:00:00,57.3002885833,12.1449322822,0.00216324385409,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  17:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  18:00:00,46.0182915671,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.00112001125103,0.00112001125103
 09/25  19:00:00,52.9188322008,12.1509213485,0.0,0.00621823407537,22.9214369646,9.5742556536,1.6461274453,1.6461274453
 09/25  20:00:00,47.96483937,12.1569104148,0.0,0.0632577877265,19.1011974705,8.3774736969,6.85790442856,6.85790442856
 09/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  06:00:00,25.2171070524,12.1569104148,0.0,0.490512977095,1.91011974705,2.3935639134,58.2026130574,58.2026130574
 09/26  07:00:00,24.9369467034,12.1569104148,0.0,0.352429473556,7.6404789882,4.7871278268,36.2249372144,36.2249372144
 09/26  08:00:00,39.8810775715,12.1569104148,0.0,0.245495989235,19.1011974705,8.3774736969,23.0472166513,23.0472166513
 09/26  09:00:00,57.4143154343,12.1569104148,0.0,0.104211962226,34.3821554469,10.7710376103,3.82965728441,3.82965728441
 09/26  10:00:00,57.32596163,12.1569104148,0.0,0.0158581579665,34.3821554469,10.7710376103,0.0083873495269,0.0083873495269
 09/26  11:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  12:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.00606517881065,0.00606517881065
 09/26  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.00494343428444,0.00494343428444
 09/26  14:00:00,57.310941957,12.1569104148,0.0,0.000838484937,34.3821554469,10.7710376103,0.00602743605523,0.00602743605523
 09/26  15:00:00,57.310103472,12.1569104148,0.0,0.0,34.3821554469,10.7710376103,0.00113898933064,0.00113898933064
 09/26  16:00:00,57.312954313,12.1569104148,0.0,0.00285084100097,34.3821554469,10.7710376103,0.000510362769771,0.000510362769771
 09/26  17:00:00,57.337953345,12.1569104148,0.0,0.0278498729987,34.3821554469,10.7710376103,0.00065284002717,0.00065284002717
 09/26  18:00:00,46.1077885081,12.1569104148,0.0,0.0775188083655,22.9214369646,9.5742556536,0.981247560509,0.981247560509
 09/26  19:00:00,53.0760279556,12.1569104148,0.0,0.157424922607,22.9214369646,9.5742556536,9.98428770988,9.98428770988
 09/26  20:00:00,48.0940555621,12.1569104148,0.0,0.192473979844,19.1011974705,8.3774736969,13.8329806333,13.8329806333
 09/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  06:00:00,25.5267561928,12.1569104148,0.0,0.80016211754,1.91011974705,2.3935639134,89.314704147,89.314704147
 09/27  07:00:00,25.1761898849,12.1569104148,0.0,0.591672655045,7.6404789882,4.7871278268,64.8330273137,64.8330273137
 09/27  08:00:00,40.1104954132,12.1569104148,0.0,0.474913830936,19.1011974705,8.3774736969,50.8953110999,50.8953110999
 09/27  09:00:00,57.6592626257,12.1569104148,0.0,0.349159153663,34.3821554469,10.7710376103,32.3932798546,32.3932798546
 09/27  10:00:00,57.5883779812,12.1569104148,0.0,0.278274509123,34.3821554469,10.7710376103,25.6203832055,25.6203832055
 09/27  11:00:00,57.529045896,12.1569104148,0.0,0.218942423948,34.3821554469,10.7710376103,15.4400011403,15.4400011403
 09/27  12:00:00,57.4567854815,12.1569104148,0.0,0.146682009419,34.3821554469,10.7710376103,8.77553885049,8.77553885049
 09/27  13:00:00,57.3270841895,12.1569104148,0.0,0.0169807174155,34.3821554469,10.7710376103,5.75941959229,5.75941959229
 09/27  14:00:00,57.3655611295,12.1569104148,0.0,0.0554576574166,34.3821554469,10.7710376103,5.6340655765,5.6340655765
 09/27  15:00:00,57.3941001503,12.1569104148,0.0,0.0839966782486,34.3821554469,10.7710376103,1.96650704628,1.96650704628
 09/27  16:00:00,57.4066753773,12.1569104148,0.0,0.0965719052624,34.3821554469,10.7710376103,1.63183140923,1.63183140923
 09/27  17:00:00,57.4468021721,12.1569104148,0.0,0.136698700073,34.3821554469,10.7710376103,5.58483593924,5.58483593924
 09/27  18:00:00,46.2279417408,12.1569104148,0.0,0.197672041065,22.9214369646,9.5742556536,14.1663037542,14.1663037542
 09/27  19:00:00,53.1840258897,12.1569104148,0.0,0.265422856655,22.9214369646,9.5742556536,22.7691270099,22.7691270099
 09/27  20:00:00,48.1877680953,12.1569104148,0.0,0.286186513042,19.1011974705,8.3774736969,26.0185697532,26.0185697532
 09/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  06:00:00,25.5311566746,12.1569104148,0.0,0.804562599305,1.91011974705,2.3935639134,87.7487730171,87.7487730171
 09/28  07:00:00,25.1986986384,12.1569104148,0.0,0.614181408583,7.6404789882,4.7871278268,66.7229055686,66.7229055686
 09/28  08:00:00,40.1022016273,12.1569104148,0.0,0.466620045037,19.1011974705,8.3774736969,52.2733454673,52.2733454673
 09/28  09:00:00,57.6364278083,12.1569104148,0.0,0.326324336283,34.3821554469,10.7710376103,32.193382359,32.193382359
 09/28  10:00:00,57.5462839439,12.1569104148,0.0,0.236180471813,34.3821554469,10.7710376103,24.9276046109,24.9276046109
 09/28  11:00:00,57.3679666316,12.1569104148,0.0,0.0578631595658,34.3821554469,10.7710376103,12.6191760049,12.6191760049
 09/28  12:00:00,57.3184369475,12.1569104148,0.0,0.00833347544668,34.3821554469,10.7710376103,6.0568850052,6.0568850052
 09/28  13:00:00,57.3393776573,12.1569104148,0.0,0.0292741852138,34.3821554469,10.7710376103,2.76033771564,2.76033771564
 09/28  14:00:00,57.3592790825,12.1569104148,0.0,0.049175610444,34.3821554469,10.7710376103,2.76124979334,2.76124979334
 09/28  15:00:00,57.3812479105,12.1569104148,0.0,0.071144438408,34.3821554469,10.7710376103,1.36303456712,1.36303456712
 09/28  16:00:00,57.4120277019,12.1569104148,0.0,0.101924229829,34.3821554469,10.7710376103,3.12863057533,3.12863057533
 09/28  17:00:00,57.4498931851,12.1569104148,0.0,0.13978971302,34.3821554469,10.7710376103,6.8458185474,6.8458185474
 09/28  18:00:00,47.6185017117,12.1569104148,0.0,0.210565345304,22.9214369646,9.5742556536,15.1080538196,15.1080538196
 09/28  19:00:00,53.2321563599,12.1569104148,0.0,0.313553326814,22.9214369646,9.5742556536,29.1450981517,29.1450981517
 09/28  20:00:00,48.2833825476,12.1569104148,0.0,0.381800965325,19.1011974705,8.3774736969,40.6221257883,40.6221257883
 09/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  06:00:00,26.1013180427,12.1569104148,0.0,1.37472396744,1.91011974705,2.3935639134,156.302415341,156.302415341
 09/29  07:00:00,25.5809998534,12.1569104148,0.0,0.996482623572,7.6404789882,4.7871278268,117.164907142,117.164907142
 09/29  08:00:00,40.3950891817,12.1569104148,0.0,0.75950759943,19.1011974705,8.3774736969,93.1785319117,93.1785319117
 09/29  09:00:00,57.718059054,12.1569104148,0.0,0.407955581933,34.3821554469,10.7710376103,59.3066588492,59.3066588492
 09/29  10:00:00,57.3713332849,12.152917704,0.0,0.0652225236818,34.3821554469,10.7710376103,35.7865530548,35.7865530548
 09/29  11:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,13.3250038325,13.3250038325
 09/29  12:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,2.25653070956,2.25653070956
 09/29  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.224906545764,0.224906545764
 09/29  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,7.25848309334e-05,7.25848309334e-05
 09/29  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  16:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  17:00:00,57.3055953799,12.1489249931,0.0,0.00347732961488,34.3821554469,10.7710376103,0.323995773224,0.323995773224
 09/29  18:00:00,47.5210401742,12.1569104148,0.0,0.113103807828,22.9214369646,9.5742556536,11.7591975775,11.7591975775
 09/29  19:00:00,53.1690656834,12.1569104148,0.0,0.250462650321,22.9214369646,9.5742556536,27.3661019892,27.3661019892
 09/29  20:00:00,48.2102611676,12.1569104148,0.0,0.308679585364,19.1011974705,8.3774736969,35.1778619352,35.1778619352
 09/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  06:00:00,25.3262610899,12.1569104148,0.0,1.19805799294,1.91011974705,1.79517293505,140.450723446,140.450723446
 09/30  07:00:00,20.4509187527,12.1569104148,0.0,0.883422973642,3.8202394941,3.5903458701,106.369056442,106.369056442
 09/30  08:00:00,30.2795883267,12.1569104148,0.0,0.678049646091,11.4607184823,5.9839097835,86.0203738733,86.0203738733
 09/30  09:00:00,45.0050733876,12.1569104148,0.0,0.352470354561,22.9214369646,9.5742556536,56.3153252806,56.3153252806
 09/30  10:00:00,57.3531997584,12.152917704,0.0,0.0470889972464,34.3821554469,10.7710376103,35.1682442413,35.1682442413
 09/30  11:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,18.9505802095,18.9505802095
 09/30  12:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,8.02854092462,8.02854092462
 09/30  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,5.45703454711,5.45703454711
 09/30  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,2.25077734544,2.25077734544
 09/30  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.96768607485,0.96768607485
 09/30  16:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.707163558374,0.707163558374
 09/30  17:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,1.75852509479,1.75852509479
 09/30  18:00:00,42.4808881682,12.1549140594,0.0,0.0919696081089,19.1011974705,8.3774736969,27.6170611327,27.6170611327
 09/30  19:00:00,38.1712360097,12.1569104148,0.0,0.303697329091,11.4607184823,5.9839097835,47.5157324556,47.5157324556
 09/30  20:00:00,38.2786765712,12.1569104148,0.0,0.411137890571,11.4607184823,5.9839097835,59.1053211624,59.1053211624
 09/30  21:00:00,28.3619237524,12.1569104148,0.0,0.528427973311,3.8202394941,3.5903458701,78.4750068083,78.4750068083
 09/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  08:00:00,20.4805488717,12.1569104148,0.0,0.913053092692,3.8202394941,3.5903458701,115.466132166,115.466132166
 10/01  09:00:00,20.0652117328,12.1569104148,0.0,0.497715953752,3.8202394941,3.5903458701,79.3238550383,79.3238550383
 10/01  10:00:00,34.808706302,12.1569104148,0.0,0.190146170572,15.2809579764,7.1806917402,50.5564582215,50.5564582215
 10/01  11:00:00,34.6194626944,12.1489249931,0.0,0.00888798474999,15.2809579764,7.1806917402,33.4402480128,33.4402480128
 10/01  12:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,14.4188527311,14.4188527311
 10/01  13:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,4.85330943731,4.85330943731
 10/01  14:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,1.77829212545,1.77829212545
 10/01  15:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,1.22066807292,1.22066807292
 10/01  16:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,1.29568345578,1.29568345578
 10/01  17:00:00,34.6065819988,12.1449322822,0.0,0.0,15.2809579764,7.1806917402,17.6816528002,17.6816528002
 10/01  18:00:00,27.3411460329,12.1509213485,0.0,0.00728453605492,7.6404789882,4.7871278268,29.2980775955,29.2980775955
 10/01  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  06:00:00,25.8753090797,12.1569104148,0.0,1.1487150044,1.91011974705,2.3935639134,141.017417504,141.017417504
 10/02  07:00:00,25.4306165044,12.1569104148,0.0,0.846099274512,7.6404789882,4.7871278268,105.447309493,105.447309493
 10/02  08:00:00,40.263642073,12.1569104148,0.0,0.628060490721,19.1011974705,8.3774736969,81.4799007616,81.4799007616
 10/02  09:00:00,57.545774034,12.1569104148,0.0,0.235670561958,34.3821554469,10.7710376103,49.9537061174,49.9537061174
 10/02  10:00:00,57.3040182187,12.1469286377,0.0,0.00389652384363,34.3821554469,10.7710376103,31.8579102507,31.8579102507
 10/02  11:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,11.7041823836,11.7041823836
 10/02  12:00:00,57.3294048403,12.1449322822,0.0312795009042,0.0,34.3821554469,10.7710376103,1.9241228421,1.9241228421
 10/02  13:00:00,57.5309282977,12.1449322822,0.232802958314,0.0,34.3821554469,10.7710376103,0.186210256088,0.186210256088
 10/02  14:00:00,57.5931831226,12.1449322822,0.295057783156,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  15:00:00,57.5966568686,12.1449322822,0.298531529182,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  16:00:00,57.5162061375,12.1449322822,0.218080798108,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  17:00:00,57.3595208721,12.1449322822,0.0613955326512,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  18:00:00,47.3959582338,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.226213233571,0.226213233571
 10/02  19:00:00,52.9188083452,12.1489249931,0.0,0.0081907339497,22.9214369646,9.5742556536,15.67469858,15.67469858
 10/02  20:00:00,48.0425890868,12.1569104148,0.0,0.141007504543,19.1011974705,8.3774736969,29.829661074,29.829661074
 10/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  06:00:00,25.9018990211,12.1569104148,0.0,1.17530494578,1.91011974705,2.3935639134,152.877268586,152.877268586
 10/03  07:00:00,25.4785599023,12.1569104148,0.0,0.894042672472,7.6404789882,4.7871278268,119.342469587,119.342469587
 10/03  08:00:00,40.3036000069,12.1569104148,0.0,0.668018424684,19.1011974705,8.3774736969,93.0008771199,93.0008771199
 10/03  09:00:00,57.5793244152,12.1569104148,0.0,0.269220943135,34.3821554469,10.7710376103,58.655713072,58.655713072
 10/03  10:00:00,57.3073294286,12.1469286377,0.0,0.00720773377328,34.3821554469,10.7710376103,34.736371005,34.736371005
 10/03  11:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,8.12226605285,8.12226605285
 10/03  12:00:00,57.4703713862,12.1449322822,0.172246046725,0.0,34.3821554469,10.7710376103,1.1308910694,1.1308910694
 10/03  13:00:00,57.7851884802,12.1449322822,0.487063140762,0.0,34.3821554469,10.7710376103,0.0200548079895,0.0200548079895
 10/03  14:00:00,58.2156398588,12.1449322822,0.917514519384,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  15:00:00,58.2619649291,12.1449322822,0.963839589698,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  16:00:00,57.9663030681,12.1449322822,0.66817772864,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  17:00:00,57.602321688,12.1449322822,0.304196348578,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  18:00:00,47.4508817682,12.1449322822,0.0549235344838,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  19:00:00,52.9066249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,1.55560566149,1.55560566149
 10/03  20:00:00,47.8993190256,12.1489249931,0.0,0.00572286507007,19.1011974705,8.3774736969,16.5812090948,16.5812090948
 10/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  06:00:00,25.7748653682,12.1569104148,0.0,1.04827129294,1.91011974705,2.3935639134,140.513501307,140.513501307
 10/04  07:00:00,25.3657860316,12.1569104148,0.0,0.781268801709,7.6404789882,4.7871278268,106.248502787,106.248502787
 10/04  08:00:00,40.2298692374,12.1569104148,0.0,0.594287655162,19.1011974705,8.3774736969,84.5393941089,84.5393941089
 10/04  09:00:00,57.5322523639,12.1569104148,0.0,0.22214889182,34.3821554469,10.7710376103,46.0391735355,46.0391735355
 10/04  10:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,21.1180465677,21.1180465677
 10/04  11:00:00,57.3000409504,12.1449322822,0.00191561101488,0.0,34.3821554469,10.7710376103,2.84585879694,2.84585879694
 10/04  12:00:00,57.4603909706,12.1449322822,0.162265631163,0.0,34.3821554469,10.7710376103,0.307426165444,0.307426165444
 10/04  13:00:00,57.5218263423,12.1449322822,0.223701002918,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  14:00:00,57.4480663487,12.1449322822,0.149941009233,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  15:00:00,57.4610747004,12.1449322822,0.162949360967,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  16:00:00,57.4928957185,12.1449322822,0.194770379092,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  17:00:00,57.4107146943,12.1449322822,0.112589354901,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  18:00:00,48.7749264949,12.1449322822,0.00130159447272,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  19:00:00,52.9066249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.00676851235051,0.00676851235051
 10/04  20:00:00,47.8961944187,12.1489249931,0.0,0.00259825816176,19.1011974705,8.3774736969,2.97202059934,2.97202059934
 10/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  06:00:00,25.3700466046,12.1569104148,0.0,0.643452529262,1.91011974705,2.3935639134,83.383704856,83.383704856
 10/05  07:00:00,26.511554003,12.1569104148,0.0,0.54937010651,7.6404789882,4.7871278268,69.9805562123,69.9805562123
 10/05  08:00:00,40.0612748757,12.1569104148,0.0,0.425693293428,19.1011974705,8.3774736969,55.862678635,55.862678635
 10/05  09:00:00,57.3993646248,12.152917704,0.0,0.0932538635847,34.3821554469,10.7710376103,25.2684131069,25.2684131069
 10/05  10:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,11.8022301401,11.8022301401
 10/05  11:00:00,57.3219564737,12.1449322822,0.0238311343039,0.0,34.3821554469,10.7710376103,1.21080241653,1.21080241653
 10/05  12:00:00,57.5319902477,12.1449322822,0.233864908238,0.0,34.3821554469,10.7710376103,0.0301334728306,0.0301334728306
 10/05  13:00:00,57.7047491164,12.1449322822,0.406623776971,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  14:00:00,57.8302307616,12.1449322822,0.532105422155,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  15:00:00,57.8416574874,12.1449322822,0.543532147997,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  16:00:00,57.5611425086,12.1449322822,0.263017169145,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  17:00:00,57.3193196503,12.1449322822,0.0211943108991,0.0,34.3821554469,10.7710376103,0.000446735167862,0.000446735167862
 10/05  18:00:00,48.7736249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.166807443462,0.166807443462
 10/05  19:00:00,52.9066249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,9.95470252575,9.95470252575
 10/05  20:00:00,47.9419661146,12.1549140594,0.0,0.0423808878053,19.1011974705,8.3774736969,18.5494832491,18.5494832491
 10/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  06:00:00,25.7311285865,12.1569104148,0.0,1.00453451122,1.91011974705,2.3935639134,131.665039975,131.665039975
 10/06  07:00:00,26.7503468342,12.1569104148,0.0,0.788162937678,7.6404789882,4.7871278268,105.301411094,105.301411094
 10/06  08:00:00,40.2722832538,12.1569104148,0.0,0.636701671596,19.1011974705,8.3774736969,86.6856626659,86.6856626659
 10/06  09:00:00,57.7552496087,12.1569104148,0.0,0.445146136638,34.3821554469,10.7710376103,58.7290077967,58.7290077967
 10/06  10:00:00,57.598976811,12.1569104148,0.0,0.288873338982,34.3821554469,10.7710376103,42.4140491832,42.4140491832
 10/06  11:00:00,57.3695095675,12.152917704,0.0,0.0633988062929,34.3821554469,10.7710376103,26.8232182478,26.8232182478
 10/06  12:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,18.3836523837,18.3836523837
 10/06  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,10.1251159944,10.1251159944
 10/06  14:00:00,57.3065155729,12.1449322822,0.00839023346222,0.0,34.3821554469,10.7710376103,3.34565696181,3.34565696181
 10/06  15:00:00,57.3646421192,12.1449322822,0.0665167797704,0.0,34.3821554469,10.7710376103,0.763204029057,0.763204029057
 10/06  16:00:00,57.30271885,12.1449322822,0.0045935105845,0.0,34.3821554469,10.7710376103,0.262254859425,0.262254859425
 10/06  17:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.360025347955,0.360025347955
 10/06  18:00:00,48.7736249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,10.1548479055,10.1548479055
 10/06  19:00:00,53.0483286297,12.1569104148,0.0,0.129725596619,22.9214369646,9.5742556536,29.6837961649,29.6837961649
 10/06  20:00:00,48.1743838826,12.1569104148,0.0,0.272802300347,19.1011974705,8.3774736969,42.6050582555,42.6050582555
 10/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
