Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/26  17:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.421934546962,0.421934546962
 10/26  18:00:00,53.0156804639,12.1549140594,0.0,0.0990737863409,22.9214369646,9.5742556536,15.9172698234,15.9172698234
 10/26  19:00:00,53.1791707248,12.1569104148,0.0,0.260567691738,22.9214369646,9.5742556536,29.9647369778,29.9647369778
 10/26  20:00:00,48.2170123043,12.1569104148,0.0,0.315430722079,19.1011974705,8.3774736969,36.0390819754,36.0390819754
 10/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  06:00:00,25.7680113421,12.1569104148,0.0,1.04141726682,1.91011974705,2.3935639134,120.276237937,120.276237937
 10/27  07:00:00,29.4249169552,12.1569104148,0.0,0.707399725348,7.6404789882,4.7871278268,82.0579982294,82.0579982294
 10/27  08:00:00,40.1929382708,12.1569104148,0.0,0.557356688554,19.1011974705,8.3774736969,64.8872359449,64.8872359449
 10/27  09:00:00,57.7304456974,12.1569104148,0.0,0.420342225353,34.3821554469,10.7710376103,43.746342285,43.746342285
 10/27  10:00:00,57.6454022801,12.1569104148,0.0,0.335298808052,34.3821554469,10.7710376103,35.2200476302,35.2200476302
 10/27  11:00:00,57.5059916137,12.1569104148,0.0,0.195888141614,34.3821554469,10.7710376103,21.4627579442,21.4627579442
 10/27  12:00:00,57.3042386245,12.1469286377,0.0,0.00411692960997,34.3821554469,10.7710376103,6.38460804826,6.38460804826
 10/27  13:00:00,57.3943616409,12.1449322822,0.0962363014475,0.0,34.3821554469,10.7710376103,0.583977816419,0.583977816419
 10/27  14:00:00,57.664173235,12.1449322822,0.366047895534,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  15:00:00,57.8739428727,12.1449322822,0.575817533321,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  16:00:00,57.769404392,12.1449322822,0.471279052546,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  17:00:00,58.8039651005,12.1449322822,0.128173094444,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  18:00:00,52.9066249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.783288860758,0.783288860758
 10/27  19:00:00,52.9807341342,12.1549140594,0.0,0.0641274566195,22.9214369646,9.5742556536,19.2061556551,19.2061556551
 10/27  20:00:00,48.1238764495,12.1569104148,0.0,0.222294867262,19.1011974705,8.3774736969,33.4657843417,33.4657843417
 10/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  06:00:00,25.3677775346,12.1569104148,0.0,1.23957443764,1.91011974705,1.79517293505,156.417343778,156.417343778
 10/28  07:00:00,24.6868888344,12.1569104148,0.0,0.98639305535,3.8202394941,3.5903458701,129.072644398,129.072644398
 10/28  08:00:00,30.3345064055,12.1569104148,0.0,0.73296772485,11.4607184823,5.9839097835,111.410202916,111.410202916
 10/28  09:00:00,44.9247837898,12.1569104148,0.0,0.272180756793,22.9214369646,9.5742556536,75.1836043054,75.1836043054
 10/28  10:00:00,57.3065803258,12.1469286377,0.0,0.00645863098101,34.3821554469,10.7710376103,45.6719702552,45.6719702552
 10/28  11:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,20.4594167846,20.4594167846
 10/28  12:00:00,57.303662816,12.1449322822,0.00553747653098,0.0,34.3821554469,10.7710376103,4.0922942154,4.0922942154
 10/28  13:00:00,57.6170132256,12.1449322822,0.318887886156,0.0,34.3821554469,10.7710376103,0.283042245423,0.283042245423
 10/28  14:00:00,57.6447067802,12.1449322822,0.346581440814,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  15:00:00,57.5136797746,12.1449322822,0.215554435128,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  16:00:00,57.4748389447,12.1449322822,0.176713605236,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  17:00:00,58.6918970172,12.1449322822,0.0161050111551,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  18:00:00,47.8896034496,12.1449322822,0.0,0.0,19.1011974705,8.3774736969,4.79330193302,4.79330193302
 10/28  19:00:00,37.9171060778,12.1549140594,0.0,0.0515637525898,11.4607184823,5.9839097835,18.2947001447,18.2947001447
 10/28  20:00:00,38.0272883235,12.1569104148,0.0,0.159749642896,11.4607184823,5.9839097835,25.5747323976,25.5747323976
 10/28  21:00:00,28.0868992622,12.1569104148,0.0,0.253403483204,3.8202394941,3.5903458701,39.3213448702,39.3213448702
 10/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  08:00:00,20.4402955398,12.1569104148,0.0,0.872799760757,3.8202394941,3.5903458701,117.117328655,117.117328655
 10/29  09:00:00,19.9717183204,12.1569104148,0.0,0.404222541345,3.8202394941,3.5903458701,74.4032289038,74.4032289038
 10/29  10:00:00,34.6479383602,12.1489249931,0.0,0.0373636504953,15.2809579764,7.1806917402,43.2998559856,43.2998559856
 10/29  11:00:00,34.6065819988,12.1449322822,0.0,0.0,15.2809579764,7.1806917402,23.2822647768,23.2822647768
 10/29  12:00:00,44.669655762,12.1449322822,0.0290308615742,0.0,22.9214369646,9.5742556536,4.26080397436,4.26080397436
 10/29  13:00:00,44.882564529,12.1449322822,0.241939628615,0.0,22.9214369646,9.5742556536,0.731997635713,0.731997635713
 10/29  14:00:00,44.7731489829,12.1449322822,0.132524082517,0.0,22.9214369646,9.5742556536,0.00701716141197,0.00701716141197
 10/29  15:00:00,44.6721816239,12.1449322822,0.0315567235124,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  16:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,0.000388814812309,0.000388814812309
 10/29  17:00:00,35.9842486655,12.1449322822,0.0,0.0,15.2809579764,7.1806917402,3.86975006519,3.86975006519
 10/29  18:00:00,32.8385390972,12.1449322822,0.0,0.0,7.6404789882,4.7871278268,15.2053436098,15.2053436098
 10/29  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  06:00:00,25.6003814253,12.1569104148,0.0,0.873787350018,1.91011974705,2.3935639134,114.195805278,114.195805278
 10/30  07:00:00,30.7274698464,12.1569104148,0.0,0.632285949904,7.6404789882,4.7871278268,82.1304196262,82.1304196262
 10/30  08:00:00,40.1379120924,12.1569104148,0.0,0.502330510173,19.1011974705,8.3774736969,65.225173346,65.225173346
 10/30  09:00:00,57.6430677304,12.1569104148,0.0,0.332964258328,34.3821554469,10.7710376103,42.8553477607,42.8553477607
 10/30  10:00:00,57.3854406993,12.152917704,0.0,0.0793299381091,34.3821554469,10.7710376103,28.2845011529,28.2845011529
 10/30  11:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,8.97577417842,8.97577417842
 10/30  12:00:00,57.3435793413,12.1449322822,0.0454540018631,0.0,34.3821554469,10.7710376103,1.30532015116,1.30532015116
 10/30  13:00:00,57.3226936965,12.1449322822,0.0245683570376,0.0,34.3821554469,10.7710376103,0.528406038967,0.528406038967
 10/30  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0765212106722,0.0765212106722
 10/30  15:00:00,57.3013184797,12.1449322822,0.00319314026134,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  16:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.000380130978179,0.000380130978179
 10/30  17:00:00,58.6757920061,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.048327807658,0.048327807658
 10/30  18:00:00,52.9177363572,12.1489249931,0.0,0.00711874585338,22.9214369646,9.5742556536,4.23846223552,4.23846223552
 10/30  19:00:00,53.0074621055,12.1569104148,0.0,0.0888590724669,22.9214369646,9.5742556536,12.8543239523,12.8543239523
 10/30  20:00:00,48.0419142432,12.1569104148,0.0,0.14033266094,19.1011974705,8.3774736969,17.3218419072,17.3218419072
 10/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  06:00:00,25.409702109,12.1569104148,0.0,0.683108033683,1.91011974705,2.3935639134,85.9237211836,85.9237211836
 10/31  07:00:00,30.5957539662,12.1569104148,0.0,0.500570069671,7.6404789882,4.7871278268,59.7251527069,59.7251527069
 10/31  08:00:00,40.0450038958,12.1569104148,0.0,0.409422313541,19.1011974705,8.3774736969,45.8474222094,45.8474222094
 10/31  09:00:00,57.6166102934,12.1569104148,0.0,0.306506821352,34.3821554469,10.7710376103,28.3343430718,28.3343430718
 10/31  10:00:00,57.557936995,12.1569104148,0.0,0.247833522921,34.3821554469,10.7710376103,22.9627832099,22.9627832099
 10/31  11:00:00,57.4858280192,12.1569104148,0.0,0.175724547132,34.3821554469,10.7710376103,13.5328605687,13.5328605687
 10/31  12:00:00,57.4386309636,12.1569104148,0.0,0.128527491584,34.3821554469,10.7710376103,9.07332067412,9.07332067412
 10/31  13:00:00,57.3676480371,12.1569104148,0.0,0.0575445650504,34.3821554469,10.7710376103,4.38879509197,4.38879509197
 10/31  14:00:00,57.3167401554,12.152917704,0.0,0.0106293942684,34.3821554469,10.7710376103,1.4630520814,1.4630520814
 10/31  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.424291891378,0.424291891378
 10/31  16:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,0.0131457815263,0.0131457815263
 10/31  17:00:00,58.6894485113,12.1489249931,0.0,0.00966379434841,34.3821554469,10.7710376103,2.51216092737,2.51216092737
 10/31  18:00:00,53.0540263587,12.1569104148,0.0,0.135423325656,22.9214369646,9.5742556536,12.4382651149,12.4382651149
 10/31  19:00:00,53.1502259846,12.1569104148,0.0,0.231622951518,22.9214369646,9.5742556536,21.489632151,21.489632151
 10/31  20:00:00,48.1684395757,12.1569104148,0.0,0.266857993424,19.1011974705,8.3774736969,26.0358869614,26.0358869614
 10/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  06:00:00,26.1692576489,12.1569104148,0.0,1.44266357363,1.91011974705,2.3935639134,172.689929814,172.689929814
 11/01  07:00:00,31.2281715998,12.1569104148,0.0,1.13298770325,7.6404789882,4.7871278268,140.755565266,140.755565266
 11/01  08:00:00,40.5784875296,12.1569104148,0.0,0.942905947311,19.1011974705,8.3774736969,120.662920421,120.662920421
 11/01  09:00:00,57.8503842425,12.1569104148,0.0,0.540280770496,34.3821554469,10.7710376103,90.1328336593,90.1328336593
 11/01  10:00:00,57.5060126606,12.1569104148,0.0,0.195909188565,34.3821554469,10.7710376103,77.4225422908,77.4225422908
 11/01  11:00:00,57.3471693977,12.1569104148,0.0,0.037065925665,34.3821554469,10.7710376103,64.7702225501,64.7702225501
 11/01  12:00:00,57.464662661,12.1569104148,0.0,0.154559188927,34.3821554469,10.7710376103,58.9555079981,58.9555079981
 11/01  13:00:00,57.5876625676,12.1569104148,0.0,0.277559095582,34.3821554469,10.7710376103,54.1242295098,54.1242295098
 11/01  14:00:00,57.6249129894,12.1569104148,0.0,0.314809517401,34.3821554469,10.7710376103,49.4569732458,49.4569732458
 11/01  15:00:00,57.6506056746,12.1569104148,0.0,0.340502202526,34.3821554469,10.7710376103,44.4668354914,44.4668354914
 11/01  16:00:00,57.690311586,12.1569104148,0.0,0.380208113935,34.3821554469,10.7710376103,46.1624153714,46.1624153714
 11/01  17:00:00,59.1123420318,12.1569104148,0.0,0.42457189314,34.3821554469,10.7710376103,50.9419718161,50.9419718161
 11/01  18:00:00,53.3706705937,12.1569104148,0.0,0.452067560616,22.9214369646,9.5742556536,55.3370513886,55.3370513886
 11/01  19:00:00,53.4307870086,12.1569104148,0.0,0.51218397558,22.9214369646,9.5742556536,64.0184122915,64.0184122915
 11/01  20:00:00,48.4475019006,12.1569104148,0.0,0.54592031833,19.1011974705,8.3774736969,68.9230020379,68.9230020379
 11/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  06:00:00,26.0414504943,12.1569104148,0.0,1.31485641898,1.91011974705,2.3935639134,155.293983703,155.293983703
 11/02  07:00:00,31.0574030832,12.1569104148,0.0,0.962219186668,7.6404789882,4.7871278268,116.868835666,116.868835666
 11/02  08:00:00,40.4741385402,12.1569104148,0.0,0.838556957912,19.1011974705,8.3774736969,101.097774477,101.097774477
 11/02  09:00:00,58.015948353,12.1569104148,0.0,0.705844880969,34.3821554469,10.7710376103,81.0478235865,81.0478235865
 11/02  10:00:00,57.9191001144,12.1569104148,0.0,0.608996642329,34.3821554469,10.7710376103,73.6967961217,73.6967961217
 11/02  11:00:00,57.7935885935,12.1569104148,0.0,0.483485121475,34.3821554469,10.7710376103,61.6239599752,61.6239599752
 11/02  12:00:00,57.7277332033,12.1569104148,0.0,0.417629731304,34.3821554469,10.7710376103,53.4418108677,53.4418108677
 11/02  13:00:00,57.6337804598,12.1569104148,0.0,0.323676987771,34.3821554469,10.7710376103,47.5615375863,47.5615375863
 11/02  14:00:00,57.6570204785,12.1569104148,0.0,0.346917006476,34.3821554469,10.7710376103,42.4705733195,42.4705733195
 11/02  15:00:00,57.665930782,12.1569104148,0.0,0.355827309969,34.3821554469,10.7710376103,36.1192658461,36.1192658461
 11/02  16:00:00,57.6812093349,12.1569104148,0.0,0.371105862816,34.3821554469,10.7710376103,37.3101267958,37.3101267958
 11/02  17:00:00,59.1093583367,12.1569104148,0.0,0.421588197983,34.3821554469,10.7710376103,45.2365733281,45.2365733281
 11/02  18:00:00,53.4161620296,12.1569104148,0.0,0.497558996576,22.9214369646,9.5742556536,55.6061147907,55.6061147907
 11/02  19:00:00,53.5292324606,12.1569104148,0.0,0.610629427588,22.9214369646,9.5742556536,72.0340914302,72.0340914302
 11/02  20:00:00,48.5730927066,12.1569104148,0.0,0.671511124399,19.1011974705,8.3774736969,80.6681528296,80.6681528296
 11/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  06:00:00,26.2111177659,12.1569104148,0.0,1.48452369062,1.91011974705,2.3935639134,169.447272126,169.447272126
 11/03  07:00:00,31.1785527198,12.1569104148,0.0,1.08336882329,7.6404789882,4.7871278268,128.50096723,128.50096723
 11/03  08:00:00,40.5308510262,12.1569104148,0.0,0.89526944396,19.1011974705,8.3774736969,112.958744082,112.958744082
 11/03  09:00:00,58.1685506075,12.1569104148,0.0,0.858447135438,34.3821554469,10.7710376103,96.1612365553,96.1612365553
 11/03  10:00:00,58.1734531978,12.1569104148,0.0,0.863349725751,34.3821554469,10.7710376103,90.740969778,90.740969778
 11/03  11:00:00,58.1156211507,12.1569104148,0.0,0.805517678675,34.3821554469,10.7710376103,81.4196238191,81.4196238191
 11/03  12:00:00,58.0055546285,12.1569104148,0.0,0.695451156418,34.3821554469,10.7710376103,76.16587492,76.16587492
 11/03  13:00:00,57.9373975483,12.1569104148,0.0,0.627294076297,34.3821554469,10.7710376103,72.5933085825,72.5933085825
 11/03  14:00:00,57.9132148631,12.1569104148,0.0,0.603111391047,34.3821554469,10.7710376103,69.3963870739,69.3963870739
 11/03  15:00:00,57.9042222437,12.1569104148,0.0,0.594118771624,34.3821554469,10.7710376103,65.3917533932,65.3917533932
 11/03  16:00:00,57.9225732388,12.1569104148,0.0,0.612469766751,34.3821554469,10.7710376103,66.4572964112,66.4572964112
 11/03  17:00:00,60.7195492072,12.1569104148,0.0,0.65411240184,34.3821554469,10.7710376103,71.7583444516,71.7583444516
 11/03  18:00:00,53.6275636698,12.1569104148,0.0,0.708960636786,22.9214369646,9.5742556536,77.1321073163,77.1321073163
 11/03  19:00:00,53.7283117818,12.1569104148,0.0,0.809708748798,22.9214369646,9.5742556536,84.2353654576,84.2353654576
 11/03  20:00:00,48.7375253951,12.1569104148,0.0,0.835943812888,19.1011974705,8.3774736969,87.3548684985,87.3548684985
 11/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  04:00:00,12.0088290945,0.00998177717869,0.0,0.0275546352158,1.91011974705,1.79517293505,0.0,0.0
 11/04  05:00:00,12.0534951248,0.0119781326144,0.0,0.0702243100692,1.91011974705,1.79517293505,0.0,0.0
 11/04  06:00:00,25.7578442228,12.1569104148,0.0,1.62964112588,1.91011974705,1.79517293505,173.402856545,173.402856545
 11/04  07:00:00,26.2694692958,12.1569104148,0.0,1.19130685005,3.8202394941,3.5903458701,133.348544354,133.348544354
 11/04  08:00:00,30.5744262396,12.1569104148,0.0,0.972887558999,11.4607184823,5.9839097835,114.768048339,114.768048339
 11/04  09:00:00,45.4672279607,12.1569104148,0.0,0.814624927622,22.9214369646,9.5742556536,90.5996214568,90.5996214568
 11/04  10:00:00,58.0314255355,12.1569104148,0.0,0.721322063417,34.3821554469,10.7710376103,78.2027875661,78.2027875661
 11/04  11:00:00,57.9479353212,12.1569104148,0.0,0.637831849175,34.3821554469,10.7710376103,67.7908631581,67.7908631581
 11/04  12:00:00,57.9115523762,12.1569104148,0.0,0.6014489042,34.3821554469,10.7710376103,63.3936686169,63.3936686169
 11/04  13:00:00,57.8773690215,12.1569104148,0.0,0.567265549409,34.3821554469,10.7710376103,58.9331710009,58.9331710009
 11/04  14:00:00,57.8243050981,12.1569104148,0.0,0.514201626047,34.3821554469,10.7710376103,52.1030571305,52.1030571305
 11/04  15:00:00,57.8012652206,12.1569104148,0.0,0.491161748595,34.3821554469,10.7710376103,49.4531183941,49.4531183941
 11/04  16:00:00,57.8118757597,12.1569104148,0.0,0.501772287674,34.3821554469,10.7710376103,49.3025057212,49.3025057212
 11/04  17:00:00,60.6279094251,12.1569104148,0.0,0.562472619688,34.3821554469,10.7710376103,57.3957090207,57.3957090207
 11/04  18:00:00,48.5788202069,12.1569104148,0.0,0.677238624692,19.1011974705,8.3774736969,77.6769582937,77.6769582937
 11/04  19:00:00,38.6093447635,12.1569104148,0.0,0.741806082873,11.4607184823,5.9839097835,87.4263883196,87.4263883196
 11/04  20:00:00,38.6431972413,12.1569104148,0.0,0.77565856062,11.4607184823,5.9839097835,91.3104591026,91.3104591026
 11/04  21:00:00,28.6589050748,12.1569104148,0.0,0.825409295796,3.8202394941,3.5903458701,101.534230974,101.534230974
 11/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  04:00:00,11.993282689,0.00998177717869,0.0,0.0120082297286,1.91011974705,1.79517293505,0.0,0.0
 11/05  05:00:00,12.0288029629,0.0119781326144,0.0,0.045532148217,1.91011974705,1.79517293505,0.0,0.0
 11/05  06:00:00,12.0883066369,0.0465553071843,0.0,0.0704586475686,1.91011974705,1.79517293505,1.06826535799,1.06826535799
 11/05  07:00:00,10.7380428255,0.0563581340413,0.0,0.0880586760633,1.91011974705,1.79517293505,1.36862852652,1.36862852652
 11/05  08:00:00,21.1918092512,12.1569104148,0.0,1.62431347215,3.8202394941,3.5903458701,190.020514441,190.020514441
 11/05  09:00:00,20.6849675404,12.1569104148,0.0,1.11747176137,3.8202394941,3.5903458701,148.036295913,148.036295913
 11/05  10:00:00,35.521902651,12.1569104148,0.0,0.903342519573,15.2809579764,7.1806917402,129.769601939,129.769601939
 11/05  11:00:00,35.4245242263,12.1569104148,0.0,0.805964094873,15.2809579764,7.1806917402,122.86821203,122.86821203
 11/05  12:00:00,45.3782214302,12.1569104148,0.0,0.725618397163,22.9214369646,9.5742556536,106.959652616,106.959652616
 11/05  13:00:00,45.3770953628,12.1569104148,0.0,0.724492329743,22.9214369646,9.5742556536,101.327853246,101.327853246
 11/05  14:00:00,45.2842904397,12.1569104148,0.0,0.63168740661,22.9214369646,9.5742556536,95.3109449484,95.3109449484
 11/05  15:00:00,45.2538961296,12.1569104148,0.0,0.601293096553,22.9214369646,9.5742556536,91.4051613096,91.4051613096
 11/05  16:00:00,45.3170961974,12.1569104148,0.0,0.664493164396,22.9214369646,9.5742556536,93.8184518576,93.8184518576
 11/05  17:00:00,37.7693403837,12.1569104148,0.0,0.395446918971,15.2809579764,7.1806917402,124.963620994,124.963620994
 11/05  18:00:00,33.340613204,12.1569104148,0.0,0.490095974158,7.6404789882,4.7871278268,137.442775098,137.442775098
 11/05  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  23:00:00,11.992169181,0.00798542174295,0.0,0.0128910772018,1.91011974705,1.79517293505,0.0,0.0
 11/05  24:00:00,12.0701187167,0.0373426638096,0.0,0.0614833707629,1.91011974705,1.79517293505,0.779648183167,0.779648183167
 11/06  01:00:00,12.7750217916,0.0951611512973,0.0,0.110176979878,1.91011974705,2.3935639134,2.5570430222,2.5570430222
 11/06  02:00:00,12.8358384123,0.113044291686,0.0,0.153110460167,1.91011974705,2.3935639134,3.10184581045,3.10184581045
 11/06  03:00:00,12.9602940748,0.200969612075,0.0,0.189640802247,1.91011974705,2.3935639134,5.85365815342,5.85365815342
 11/06  04:00:00,13.0243040502,0.233817164103,0.0,0.220803225682,1.91011974705,2.3935639134,6.91175039728,6.91175039728
 11/06  05:00:00,13.1016907986,0.285130347571,0.0,0.246876790597,1.91011974705,2.3935639134,8.48797216119,8.48797216119
 11/06  06:00:00,13.1784262174,0.336425990733,0.0,0.272316566208,1.91011974705,2.3935639134,10.1503045337,10.1503045337
 11/06  07:00:00,25.4290590071,12.1569104148,0.0,2.08013159848,1.91011974705,2.3935639134,255.058553126,255.058553126
 11/06  08:00:00,26.0709383766,12.1569104148,0.0,1.48642114678,7.6404789882,4.7871278268,196.775768482,196.775768482
 11/06  09:00:00,40.636853577,12.1569104148,0.0,1.00127199478,19.1011974705,8.3774736969,168.007495273,168.007495273
 11/06  10:00:00,57.9161894142,12.1569104148,0.0,0.606085942146,34.3821554469,10.7710376103,139.530089665,139.530089665
 11/06  11:00:00,57.5866878947,12.1569104148,0.0,0.276584422701,34.3821554469,10.7710376103,120.82804107,120.82804107
 11/06  12:00:00,57.3345714695,12.152917704,0.0,0.0284607083541,34.3821554469,10.7710376103,96.9001035633,96.9001035633
 11/06  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,78.9280010415,78.9280010415
 11/06  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,64.5141676545,64.5141676545
 11/06  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,58.52772768,58.52772768
 11/06  16:00:00,57.3107934277,12.1469286377,0.0,0.0106717327987,34.3821554469,10.7710376103,56.8482699555,56.8482699555
 11/06  17:00:00,60.3752961761,12.1569104148,0.0,0.309859370745,34.3821554469,10.7710376103,65.5177462514,65.5177462514
 11/06  18:00:00,66.1344159895,12.1569104148,0.0,0.558312517481,34.3821554469,10.7710376103,81.7121384423,81.7121384423
 11/06  19:00:00,53.5669039396,12.1569104148,0.0,0.648300906528,22.9214369646,9.5742556536,91.897360863,91.897360863
 11/06  20:00:00,53.6329193205,12.1569104148,0.0,0.714316287469,22.9214369646,9.5742556536,99.3511777893,99.3511777893
 11/06  21:00:00,48.6434530166,12.1569104148,0.0,0.741871434388,19.1011974705,8.3774736969,101.699001456,101.699001456
 11/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  03:00:00,12.5759969667,0.00399271087148,0.0,0.00232059536277,1.91011974705,2.3935639134,0.0,0.0
 11/07  04:00:00,12.6559769461,0.0377320522159,0.0,0.0485612333893,1.91011974705,2.3935639134,0.791003740424,0.791003740424
 11/07  05:00:00,12.7267770271,0.0662878663525,0.0,0.0908055003453,1.91011974705,2.3935639134,1.66884224723,1.66884224723
 11/07  06:00:00,12.8450222495,0.147316386579,0.0,0.128022202429,1.91011974705,2.3935639134,4.22397897713,4.22397897713
 11/07  07:00:00,25.1634346553,12.1569104148,0.0,1.81450724671,1.91011974705,2.3935639134,225.442840624,225.442840624
 11/07  08:00:00,25.8723855613,12.1569104148,0.0,1.28786833148,7.6404789882,4.7871278268,175.385094489,175.385094489
 11/07  09:00:00,40.4980468825,12.1569104148,0.0,0.86246530021,19.1011974705,8.3774736969,152.369553658,152.369553658
 11/07  10:00:00,57.7905456895,12.1569104148,0.0,0.480442217473,34.3821554469,10.7710376103,124.330405518,124.330405518
 11/07  11:00:00,57.4980930262,12.1569104148,0.0,0.187989554127,34.3821554469,10.7710376103,111.023351608,111.023351608
 11/07  12:00:00,57.3101487285,12.1489249931,0.0,0.00803067817665,34.3821554469,10.7710376103,96.1929642457,96.1929642457
 11/07  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,87.7085490986,87.7085490986
 11/07  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,84.3321640549,84.3321640549
 11/07  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,83.5559145305,83.5559145305
 11/07  16:00:00,57.4606855886,12.1569104148,0.0,0.150582116605,34.3821554469,10.7710376103,84.7622451557,84.7622451557
 11/07  17:00:00,60.5992340414,12.1569104148,0.0,0.533797236023,34.3821554469,10.7710376103,97.4018898261,97.4018898261
 11/07  18:00:00,66.32358233,12.1569104148,0.0,0.747478857919,34.3821554469,10.7710376103,109.593986394,109.593986394
 11/07  19:00:00,53.7599796986,12.1569104148,0.0,0.841376665537,22.9214369646,9.5742556536,120.286194604,120.286194604
 11/07  20:00:00,53.8616240101,12.1569104148,0.0,0.943020977011,22.9214369646,9.5742556536,132.811593795,132.811593795
 11/07  21:00:00,48.9112519942,12.1569104148,0.0,1.00967041194,19.1011974705,8.3774736969,140.639183867,140.639183867
 11/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  24:00:00,12.5862521122,0.0160964219006,0.0,0.00047202983781,1.91011974705,2.3935639134,0.436596058605,0.436596058605
 11/08  01:00:00,12.7940629102,0.14995256225,0.0,0.0744266874876,1.91011974705,2.3935639134,4.29535968596,4.29535968596
 11/08  02:00:00,12.9829791397,0.258867128708,0.0,0.154428350572,1.91011974705,2.3935639134,7.73071323118,7.73071323118
 11/08  03:00:00,13.1165671576,0.325810959652,0.0,0.221072537532,1.91011974705,2.3935639134,9.75660484725,9.75660484725
 11/08  04:00:00,13.252408627,0.416109055369,0.0,0.266615911206,1.91011974705,2.3935639134,12.675410298,12.675410298
 11/08  05:00:00,13.2939899188,0.428123669813,0.0,0.296182588557,1.91011974705,2.3935639134,12.9562977074,12.9562977074
 11/08  06:00:00,13.399271203,0.507589860803,0.0,0.321997681746,1.91011974705,2.3935639134,15.5690459254,15.5690459254
 11/08  07:00:00,25.5832423747,12.1569104148,0.0,2.23431496607,1.91011974705,2.3935639134,290.134914741,290.134914741
 11/08  08:00:00,26.1807308997,12.1569104148,0.0,1.5962136699,7.6404789882,4.7871278268,228.10190908,228.10190908
 11/08  09:00:00,40.6905980307,12.1569104148,0.0,1.05501644843,19.1011974705,8.3774736969,191.430500738,191.430500738
 11/08  10:00:00,57.9214809065,12.1569104148,0.0,0.611377434435,34.3821554469,10.7710376103,156.493959286,156.493959286
 11/08  11:00:00,57.6368036762,12.1569104148,0.0,0.326700204132,34.3821554469,10.7710376103,139.873496665,139.873496665
 11/08  12:00:00,57.4056608763,12.1569104148,0.0,0.0955574042339,34.3821554469,10.7710376103,121.801995329,121.801995329
 11/08  13:00:00,57.305107139,12.1489249931,0.0,0.00298908869735,34.3821554469,10.7710376103,109.590867942,109.590867942
 11/08  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,97.7721955124,97.7721955124
 11/08  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,91.730097903,91.730097903
 11/08  16:00:00,57.4137735461,12.1549140594,0.0,0.105666429526,34.3821554469,10.7710376103,84.5787867278,84.5787867278
 11/08  17:00:00,60.5271842255,12.1569104148,0.0,0.461747420167,34.3821554469,10.7710376103,89.5145149791,89.5145149791
 11/08  18:00:00,66.26930365,12.1569104148,0.0,0.693200177942,34.3821554469,10.7710376103,103.80051152,103.80051152
 11/08  19:00:00,53.7334221905,12.1569104148,0.0,0.814819157496,22.9214369646,9.5742556536,118.658216492,118.658216492
 11/08  20:00:00,53.8443544433,12.1569104148,0.0,0.925751410306,22.9214369646,9.5742556536,132.705556069,132.705556069
 11/08  21:00:00,48.8954895364,12.1569104148,0.0,0.993907954178,19.1011974705,8.3774736969,141.055050587,141.055050587
 11/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  01:00:00,12.7523236928,0.139481525614,0.0,0.0431585067361,1.91011974705,2.3935639134,4.02669096057,4.02669096057
 11/09  02:00:00,12.9480686622,0.24702153021,0.0,0.131363471574,1.91011974705,2.3935639134,7.36441987573,7.36441987573
 11/09  03:00:00,13.1043503967,0.342791351356,0.0,0.191875384902,1.91011974705,2.3935639134,10.3458345211,10.3458345211
 11/09  04:00:00,13.1758397317,0.366548905119,0.0,0.239607166099,1.91011974705,2.3935639134,11.1013949687,11.1013949687
 11/09  05:00:00,13.2857255784,0.446815273922,0.0,0.269226644052,1.91011974705,2.3935639134,13.6147497384,13.6147497384
 11/09  06:00:00,13.2893425053,0.43085046739,0.0,0.288808377419,1.91011974705,2.3935639134,13.120008709,13.120008709
 11/09  07:00:00,25.4654570233,12.1569104148,0.0,2.11652961464,1.91011974705,2.3935639134,276.688108502,276.688108502
 11/09  08:00:00,26.1197381281,12.1569104148,0.0,1.53522089828,7.6404789882,4.7871278268,214.274310555,214.274310555
 11/09  09:00:00,40.5935959559,12.1569104148,0.0,0.958014373643,19.1011974705,8.3774736969,176.491395411,176.491395411
 11/09  10:00:00,57.7539775098,12.1569104148,0.0,0.443874037748,34.3821554469,10.7710376103,132.551101732,132.551101732
 11/09  11:00:00,57.4221061137,12.1569104148,0.0,0.112002641638,34.3821554469,10.7710376103,107.052892376,107.052892376
 11/09  12:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,82.78293325,82.78293325
 11/09  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,64.6362851161,64.6362851161
 11/09  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,52.7432905595,52.7432905595
 11/09  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,47.8692486447,47.8692486447
 11/09  16:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,43.7480139712,43.7480139712
 11/09  17:00:00,60.2182386608,12.1549140594,0.0,0.154798210905,34.3821554469,10.7710376103,52.5336862216,52.5336862216
 11/09  18:00:00,65.992425801,12.1569104148,0.0,0.416322329,34.3821554469,10.7710376103,66.0452403979,66.0452403979
 11/09  19:00:00,53.4386849055,12.1569104148,0.0,0.520081872414,22.9214369646,9.5742556536,76.7686809731,76.7686809731
 11/09  20:00:00,53.5005847475,12.1569104148,0.0,0.5819817145,22.9214369646,9.5742556536,84.8168407443,84.8168407443
 11/09  21:00:00,48.5087455982,12.1569104148,0.0,0.607164016003,19.1011974705,8.3774736969,87.4523163788,87.4523163788
 11/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  07:00:00,24.8355952333,12.1569104148,0.0,1.48666782466,1.91011974705,2.3935639134,184.819931022,184.819931022
 11/10  08:00:00,25.6000274907,12.1569104148,0.0,1.01551026087,7.6404789882,4.7871278268,138.486863278,138.486863278
 11/10  09:00:00,40.5108989595,12.1569104148,0.0,0.875317377261,19.1011974705,8.3774736969,118.217306163,118.217306163
 11/10  10:00:00,58.0687623986,12.1569104148,0.0,0.758658926516,34.3821554469,10.7710376103,94.0769156321,94.0769156321
 11/10  11:00:00,57.9983460933,12.1569104148,0.0,0.68824262127,34.3821554469,10.7710376103,84.9333890375,84.9333890375
 11/10  12:00:00,57.9185962804,12.1569104148,0.0,0.608492808313,34.3821554469,10.7710376103,73.0022776216,73.0022776216
 11/10  13:00:00,57.8570232794,12.1569104148,0.0,0.546919807324,34.3821554469,10.7710376103,68.3557352502,68.3557352502
 11/10  14:00:00,57.7577053681,12.1569104148,0.0,0.447601896089,34.3821554469,10.7710376103,63.4750617365,63.4750617365
 11/10  15:00:00,57.7862287271,12.1569104148,0.0,0.476125255066,34.3821554469,10.7710376103,62.3697930984,62.3697930984
 11/10  16:00:00,57.8032273215,12.1569104148,0.0,0.493123849438,34.3821554469,10.7710376103,58.0168389257,58.0168389257
 11/10  17:00:00,60.5925620513,12.1569104148,0.0,0.527125245972,34.3821554469,10.7710376103,59.9438851502,59.9438851502
 11/10  18:00:00,66.1453817405,12.1569104148,0.0,0.569278268463,34.3821554469,10.7710376103,65.5835660501,65.5835660501
 11/10  19:00:00,53.5071705923,12.1569104148,0.0,0.588567559238,22.9214369646,9.5742556536,69.2311321926,69.2311321926
 11/10  20:00:00,53.551123279,12.1569104148,0.0,0.632520245996,22.9214369646,9.5742556536,75.7689995204,75.7689995204
 11/10  21:00:00,48.5548017003,12.1569104148,0.0,0.653220118087,19.1011974705,8.3774736969,79.0404038842,79.0404038842
 11/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  09:00:00,20.6793187427,12.1569104148,0.0,1.11182296368,3.8202394941,3.5903458701,127.338326134,127.338326134
 11/11  10:00:00,20.0450409181,12.1569104148,0.0,0.477545139087,3.8202394941,3.5903458701,81.5180908811,81.5180908811
 11/11  11:00:00,34.6588805246,12.1509213485,0.0,0.0463094594326,15.2809579764,7.1806917402,54.8273206936,54.8273206936
 11/11  12:00:00,34.6065819988,12.1449322822,0.0,0.0,15.2809579764,7.1806917402,41.7207333138,41.7207333138
 11/11  13:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,22.3561095915,22.3561095915
 11/11  14:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,12.0212186471,12.0212186471
 11/11  15:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,6.66129401475,6.66129401475
 11/11  16:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,7.39916416583,7.39916416583
 11/11  17:00:00,48.7765221341,12.1469286377,0.0,0.000900878221631,22.9214369646,9.5742556536,18.2348599464,18.2348599464
 11/11  18:00:00,42.9017324245,12.1509213485,0.0,0.0231613593518,15.2809579764,7.1806917402,59.4367889769,59.4367889769
 11/11  19:00:00,32.9850512675,12.1569104148,0.0,0.134534037676,7.6404789882,4.7871278268,80.1353468478,80.1353468478
 11/11  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  09:00:00,20.6597680455,12.1569104148,0.0,1.09227226649,3.8202394941,3.5903458701,149.032935357,149.032935357
 11/12  10:00:00,20.0214175083,12.1569104148,0.0,0.453921729256,3.8202394941,3.5903458701,100.471200064,100.471200064
 11/12  11:00:00,34.8412666468,12.1569104148,0.0,0.222706515317,15.2809579764,7.1806917402,78.9458845203,78.9458845203
 11/12  12:00:00,35.0220444473,12.1569104148,0.0,0.403484315831,15.2809579764,7.1806917402,78.2534359479,78.2534359479
 11/12  13:00:00,45.2452512234,12.1569104148,0.0,0.592648190354,22.9214369646,9.5742556536,79.4602942303,79.4602942303
 11/12  14:00:00,45.3420868676,12.1569104148,0.0,0.689483834552,22.9214369646,9.5742556536,85.556676132,85.556676132
 11/12  15:00:00,45.3132150106,12.1569104148,0.0,0.66061197759,22.9214369646,9.5742556536,87.0483655423,87.0483655423
 11/12  16:00:00,45.3290256655,12.1569104148,0.0,0.67642263242,22.9214369646,9.5742556536,87.7397044263,87.7397044263
 11/12  17:00:00,49.4707207836,12.1569104148,0.0,0.685117750533,22.9214369646,9.5742556536,85.153017287,85.153017287
 11/12  18:00:00,43.2669628793,12.1569104148,0.0,0.382402747829,15.2809579764,7.1806917402,108.225464012,108.225464012
 11/12  19:00:00,33.2925756226,12.1569104148,0.0,0.442058392784,7.6404789882,4.7871278268,119.244929942,119.244929942
 11/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/13  01:00:00,12.5950117967,0.00998177717869,0.0,0.015346359029,1.91011974705,2.3935639134,0.0,0.0
 11/13  02:00:00,12.6642153631,0.0368520207456,0.0,0.0576796819542,1.91011974705,2.3935639134,0.764778859986,0.764778859986
 11/13  03:00:00,12.6974400714,0.0401544821037,0.0,0.0876019288396,1.91011974705,2.3935639134,0.866459436635,0.866459436635
 11/13  04:00:00,12.761825171,0.0811413091521,0.0,0.111000201386,1.91011974705,2.3935639134,2.12941079053,2.12941079053
 11/13  05:00:00,12.7815678098,0.0887915302612,0.0,0.1230926191,1.91011974705,2.3935639134,2.3558190271,2.3558190271
 11/13  06:00:00,12.81328995,0.103580926018,0.0,0.14002536357,1.91011974705,2.3935639134,2.82053372994,2.82053372994
 11/13  07:00:00,26.4953433998,12.1569104148,0.0,1.76874932448,1.91011974705,2.3935639134,211.599730359,211.599730359
 11/13  08:00:00,25.9071598856,12.1569104148,0.0,1.32264265577,7.6404789882,4.7871278268,162.993095546,162.993095546
 11/13  09:00:00,40.6054368718,12.1569104148,0.0,0.969855289514,19.1011974705,8.3774736969,141.755751994,141.755751994
 11/13  10:00:00,57.8662837845,12.1569104148,0.0,0.556180312415,34.3821554469,10.7710376103,114.704445803,114.704445803
 11/13  11:00:00,57.5390731559,12.1569104148,0.0,0.228969683833,34.3821554469,10.7710376103,102.275841047,102.275841047
 11/13  12:00:00,57.3502955424,12.1549140594,0.0,0.0421884258417,34.3821554469,10.7710376103,85.9752992121,85.9752992121
 11/13  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,73.8553620808,73.8553620808
 11/13  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,67.4640049854,67.4640049854
 11/13  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,64.7613544671,64.7613544671
 11/13  16:00:00,57.3465570212,12.1509213485,0.0,0.0424426154514,34.3821554469,10.7710376103,61.5883319262,61.5883319262
 11/13  17:00:00,61.8283321546,12.1569104148,0.0,0.385228682581,34.3821554469,10.7710376103,71.0382906643,71.0382906643
 11/13  18:00:00,66.1655762163,12.1569104148,0.0,0.589472744292,34.3821554469,10.7710376103,84.6547184223,84.6547184223
 11/13  19:00:00,53.6126652033,12.1569104148,0.0,0.694062170248,22.9214369646,9.5742556536,97.7370565967,97.7370565967
 11/13  20:00:00,53.7047383325,12.1569104148,0.0,0.786135299461,22.9214369646,9.5742556536,109.258957716,109.258957716
 11/13  21:00:00,48.7163482112,12.1569104148,0.0,0.814766628934,19.1011974705,8.3774736969,112.090490364,112.090490364
 11/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  05:00:00,12.579825528,0.00798542174295,0.0,0.00215644582254,1.91011974705,2.3935639134,0.0,0.0
 11/14  06:00:00,12.5947179809,0.0119781326144,0.0,0.0130561878696,1.91011974705,2.3935639134,0.0,0.0
 11/14  07:00:00,26.287624842,12.1569104148,0.0,1.56103076668,1.91011974705,2.3935639134,188.241193389,188.241193389
 11/14  08:00:00,25.6868749239,12.1569104148,0.0,1.10235769403,7.6404789882,4.7871278268,137.34615702,137.34615702
 11/14  09:00:00,40.4862585352,12.1569104148,0.0,0.850676952908,19.1011974705,8.3774736969,112.202606016,112.202606016
 11/14  10:00:00,57.783638322,12.1569104148,0.0,0.473534849985,34.3821554469,10.7710376103,80.6127877312,80.6127877312
 11/14  11:00:00,57.7026173017,12.1569104148,0.0,0.392513829633,34.3821554469,10.7710376103,64.598042557,64.598042557
 11/14  12:00:00,57.5666408729,12.1569104148,0.0,0.256537400816,34.3821554469,10.7710376103,46.9140325066,46.9140325066
 11/14  13:00:00,57.5576954958,12.1569104148,0.0,0.247592023794,34.3821554469,10.7710376103,38.3889096872,38.3889096872
 11/14  14:00:00,57.5547670469,12.1569104148,0.0,0.244663574874,34.3821554469,10.7710376103,33.503100897,33.503100897
 11/14  15:00:00,57.61332306,12.1569104148,0.0,0.303219587968,34.3821554469,10.7710376103,37.0694633853,37.0694633853
