Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/14  16:00:00,57.6564575987,12.1569104148,0.0,0.346354126702,34.3821554469,10.7710376103,37.44149538,37.44149538
 11/14  17:00:00,61.82777729,12.1569104148,0.0,0.38467381793,34.3821554469,10.7710376103,40.5698901457,40.5698901457
 11/14  18:00:00,66.0002331576,12.1569104148,0.0,0.424129685537,34.3821554469,10.7710376103,46.0791652484,46.0791652484
 11/14  19:00:00,53.3653683523,12.1569104148,0.0,0.446765319262,22.9214369646,9.5742556536,49.9514665867,49.9514665867
 11/14  20:00:00,53.4100005565,12.1569104148,0.0,0.491397523487,22.9214369646,9.5742556536,56.3353750895,56.3353750895
 11/14  21:00:00,48.4255571405,12.1569104148,0.0,0.523975558221,19.1011974705,8.3774736969,61.3106440353,61.3106440353
 11/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  07:00:00,25.9588943361,12.1569104148,0.0,1.23230026085,1.91011974705,2.3935639134,142.597888863,142.597888863
 11/15  08:00:00,25.4712367092,12.1569104148,0.0,0.886719479374,7.6404789882,4.7871278268,106.172847154,106.172847154
 11/15  09:00:00,40.3492978528,12.1569104148,0.0,0.713716270559,19.1011974705,8.3774736969,88.2302717293,88.2302717293
 11/15  10:00:00,57.874274025,12.1569104148,0.0,0.564170552923,34.3821554469,10.7710376103,64.7016741986,64.7016741986
 11/15  11:00:00,57.7921830857,12.1569104148,0.0,0.482079613656,34.3821554469,10.7710376103,55.960683325,55.960683325
 11/15  12:00:00,57.7392554423,12.1569104148,0.0,0.429151970247,34.3821554469,10.7710376103,44.5721322871,44.5721322871
 11/15  13:00:00,57.7099695621,12.1569104148,0.0,0.399866090048,34.3821554469,10.7710376103,40.4253833727,40.4253833727
 11/15  14:00:00,57.7053856694,12.1569104148,0.0,0.395282197313,34.3821554469,10.7710376103,38.6175663706,38.6175663706
 11/15  15:00:00,57.725135546,12.1569104148,0.0,0.415032073961,34.3821554469,10.7710376103,41.0135385767,41.0135385767
 11/15  16:00:00,57.7275497301,12.1569104148,0.0,0.417446258074,34.3821554469,10.7710376103,40.1892715211,40.1892715211
 11/15  17:00:00,61.8691514041,12.1569104148,0.0,0.426047932066,34.3821554469,10.7710376103,40.9588984353,40.9588984353
 11/15  18:00:00,66.0317406483,12.1569104148,0.0,0.455637176277,34.3821554469,10.7710376103,45.8178963596,45.8178963596
 11/15  19:00:00,53.4118369257,12.1569104148,0.0,0.493233892662,22.9214369646,9.5742556536,52.6628889196,52.6628889196
 11/15  20:00:00,53.4626204466,12.1569104148,0.0,0.544017413548,22.9214369646,9.5742556536,60.4692996851,60.4692996851
 11/15  21:00:00,48.4636681898,12.1569104148,0.0,0.562086607562,19.1011974705,8.3774736969,63.2863131934,63.2863131934
 11/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  07:00:00,25.9611239086,12.1569104148,0.0,1.23452983331,1.91011974705,2.3935639134,139.378856843,139.378856843
 11/16  08:00:00,25.4733592707,12.1569104148,0.0,0.888842040895,7.6404789882,4.7871278268,103.216182194,103.216182194
 11/16  09:00:00,40.384438007,12.1569104148,0.0,0.748856424743,19.1011974705,8.3774736969,85.4535065021,85.4535065021
 11/16  10:00:00,57.9041741428,12.1569104148,0.0,0.594070670738,34.3821554469,10.7710376103,62.0212932775,62.0212932775
 11/16  11:00:00,57.8283939775,12.1569104148,0.0,0.51829050546,34.3821554469,10.7710376103,53.4388348298,53.4388348298
 11/16  12:00:00,57.7338414584,12.1569104148,0.0,0.423737986338,34.3821554469,10.7710376103,41.8382551843,41.8382551843
 11/16  13:00:00,57.6757718205,12.1569104148,0.0,0.365668348491,34.3821554469,10.7710376103,37.6572936506,37.6572936506
 11/16  14:00:00,57.6532353831,12.1569104148,0.0,0.343131911018,34.3821554469,10.7710376103,33.2797398273,33.2797398273
 11/16  15:00:00,57.6560844224,12.1569104148,0.0,0.345980950405,34.3821554469,10.7710376103,32.3527194627,32.3527194627
 11/16  16:00:00,57.6605012405,12.1569104148,0.0,0.350397768469,34.3821554469,10.7710376103,30.3532676114,30.3532676114
 11/16  17:00:00,61.823966399,12.1569104148,0.0,0.380862926995,34.3821554469,10.7710376103,33.5109010453,33.5109010453
 11/16  18:00:00,65.992900884,12.1569104148,0.0,0.416797411996,34.3821554469,10.7710376103,39.0719477692,39.0719477692
 11/16  19:00:00,53.3547367437,12.1569104148,0.0,0.436133710639,22.9214369646,9.5742556536,42.9301096409,42.9301096409
 11/16  20:00:00,53.3920706344,12.1569104148,0.0,0.473467601394,22.9214369646,9.5742556536,48.5898394218,48.5898394218
 11/16  21:00:00,48.4152476231,12.1569104148,0.0,0.51366604083,19.1011974705,8.3774736969,55.240309238,55.240309238
 11/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  07:00:00,26.052226623,12.1569104148,0.0,1.32563254772,1.91011974705,2.3935639134,145.469494888,145.469494888
 11/17  08:00:00,25.4933577878,12.1569104148,0.0,0.90884055798,7.6404789882,4.7871278268,103.817296369,103.817296369
 11/17  09:00:00,40.343704295,12.1569104148,0.0,0.708122712716,19.1011974705,8.3774736969,82.9104495313,82.9104495313
 11/17  10:00:00,57.8374155561,12.1569104148,0.0,0.527312084084,34.3821554469,10.7710376103,55.3226687032,55.3226687032
 11/17  11:00:00,57.7316481703,12.1569104148,0.0,0.421544698233,34.3821554469,10.7710376103,42.7321054862,42.7321054862
 11/17  12:00:00,57.6074882545,12.1569104148,0.0,0.297384782475,34.3821554469,10.7710376103,28.7018660366,28.7018660366
 11/17  13:00:00,57.5969097541,12.1569104148,0.0,0.286806282043,34.3821554469,10.7710376103,24.3515456395,24.3515456395
 11/17  14:00:00,57.5586483151,12.1569104148,0.0,0.248544843061,34.3821554469,10.7710376103,18.4411744299,18.4411744299
 11/17  15:00:00,57.3399133126,12.1509213485,0.0,0.0357989068433,34.3821554469,10.7710376103,8.56295785833,8.56295785833
 11/17  16:00:00,57.3060637373,12.1489249931,0.0,0.00394568697705,34.3821554469,10.7710376103,2.95339393012,2.95339393012
 11/17  17:00:00,61.5979955607,12.1569104148,0.0,0.154892088672,34.3821554469,10.7710376103,12.2784362047,12.2784362047
 11/17  18:00:00,65.8513730492,12.1569104148,0.0,0.275269577175,34.3821554469,10.7710376103,23.0944484173,23.0944484173
 11/17  19:00:00,53.2189854625,12.1569104148,0.0,0.300382429481,22.9214369646,9.5742556536,26.4999499596,26.4999499596
 11/17  20:00:00,53.2523566376,12.1569104148,0.0,0.333753604539,22.9214369646,9.5742556536,31.1317385779,31.1317385779
 11/17  21:00:00,48.2513030859,12.1569104148,0.0,0.349721503616,19.1011974705,8.3774736969,33.7630888955,33.7630888955
 11/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  07:00:00,25.0240037484,12.1569104148,0.0,0.895800651485,1.91011974705,1.79517293505,93.7762171799,93.7762171799
 11/18  08:00:00,20.2215135595,12.1569104148,0.0,0.6540177805,3.8202394941,3.5903458701,68.0002426813,68.0002426813
 11/18  09:00:00,30.1214262506,12.1569104148,0.0,0.51988756998,11.4607184823,5.9839097835,53.2444396935,53.2444396935
 11/18  10:00:00,45.0437059688,12.1569104148,0.0,0.391102935755,22.9214369646,9.5742556536,34.7005663312,34.7005663312
 11/18  11:00:00,57.5467893353,12.1569104148,0.0,0.236685863273,34.3821554469,10.7710376103,22.3225026614,22.3225026614
 11/18  12:00:00,57.4522132899,12.1569104148,0.0,0.142109817891,34.3821554469,10.7710376103,12.7780360212,12.7780360212
 11/18  13:00:00,57.3121776306,12.1489249931,0.0,0.0100595803019,34.3821554469,10.7710376103,8.3316062876,8.3316062876
 11/18  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,3.39702658354,3.39702658354
 11/18  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,1.6203556379,1.6203556379
 11/18  16:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,1.74485897046,1.74485897046
 11/18  17:00:00,61.4442706891,12.1489249931,0.0,0.00915263884056,34.3821554469,10.7710376103,10.3762891225,10.3762891225
 11/18  18:00:00,65.742279187,12.1569104148,0.0,0.166175714922,34.3821554469,10.7710376103,21.6307989417,21.6307989417
 11/18  19:00:00,48.2238341663,12.1569104148,0.0,0.322252584098,19.1011974705,8.3774736969,42.004222506,42.004222506
 11/18  20:00:00,38.2673909717,12.1569104148,0.0,0.399852291056,11.4607184823,5.9839097835,53.564531698,53.564531698
 11/18  21:00:00,38.3115038657,12.1569104148,0.0,0.443965185016,11.4607184823,5.9839097835,57.8474336802,57.8474336802
 11/18  22:00:00,28.3518525576,12.1569104148,0.0,0.518356778579,3.8202394941,3.5903458701,70.2404228115,70.2404228115
 11/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  09:00:00,20.5139046805,12.1569104148,0.0,0.946408901485,3.8202394941,3.5903458701,140.603751385,140.603751385
 11/19  10:00:00,19.7922812966,12.1569104148,0.0,0.224785517536,3.8202394941,3.5903458701,87.3954757176,87.3954757176
 11/19  11:00:00,34.6065819988,12.1449322822,0.0,0.0,15.2809579764,7.1806917402,62.7652751897,62.7652751897
 11/19  12:00:00,34.6065819988,12.1449322822,0.0,0.0,15.2809579764,7.1806917402,49.9640637532,49.9640637532
 11/19  13:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,32.209743914,32.209743914
 11/19  14:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,24.8451244497,24.8451244497
 11/19  15:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,20.6823997495,20.6823997495
 11/19  16:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,19.9500920026,19.9500920026
 11/19  17:00:00,48.8056547333,12.1489249931,0.0,0.028037122004,22.9214369646,9.5742556536,29.5751008169,29.5751008169
 11/19  18:00:00,42.9002557737,12.152917704,0.0,0.0196883531249,15.2809579764,7.1806917402,57.3084861019,57.3084861019
 11/19  19:00:00,32.9634063809,12.1569104148,0.0,0.112889151048,7.6404789882,4.7871278268,71.6114975935,71.6114975935
 11/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  07:00:00,25.8421524189,12.1569104148,0.0,1.11555834361,1.91011974705,2.3935639134,135.363334065,135.363334065
 11/20  08:00:00,26.7120398916,12.1569104148,0.0,0.74985599508,7.6404789882,4.7871278268,94.7719239822,94.7719239822
 11/20  09:00:00,40.1495170732,12.1569104148,0.0,0.513935490975,19.1011974705,8.3774736969,70.0444309034,70.0444309034
 11/20  10:00:00,57.6145113715,12.1569104148,0.0,0.30440789946,34.3821554469,10.7710376103,35.5086492515,35.5086492515
 11/20  11:00:00,57.3818034661,12.152917704,0.0,0.0756927049389,34.3821554469,10.7710376103,15.5537144738,15.5537144738
 11/20  12:00:00,57.3071618524,12.1449322822,0.00903651295541,0.0,34.3821554469,10.7710376103,2.76297017773,2.76297017773
 11/20  13:00:00,57.6090563054,12.1449322822,0.310930965957,0.0,34.3821554469,10.7710376103,1.1710575281,1.1710575281
 11/20  14:00:00,57.7431864521,12.1449322822,0.445061112705,0.0,34.3821554469,10.7710376103,0.148026782773,0.148026782773
 11/20  15:00:00,57.6236281501,12.1449322822,0.325502810673,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  16:00:00,57.4980084719,12.1449322822,0.199883132433,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  17:00:00,61.4364301218,12.1449322822,0.0053047824028,0.0,34.3821554469,10.7710376103,0.437682216969,0.437682216969
 11/20  18:00:00,65.5641253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,3.24328663158,3.24328663158
 11/20  19:00:00,52.9561035249,12.152917704,0.0,0.0414932027275,22.9214369646,9.5742556536,14.4978084465,14.4978084465
 11/20  20:00:00,53.0909966407,12.1569104148,0.0,0.1723936077,22.9214369646,9.5742556536,26.5836288026,26.5836288026
 11/20  21:00:00,48.1524384191,12.1569104148,0.0,0.250856836887,19.1011974705,8.3774736969,34.7630999136,34.7630999136
 11/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  07:00:00,26.0927477913,12.1569104148,0.0,1.36615371604,1.91011974705,2.3935639134,170.570129834,170.570129834
 11/21  08:00:00,27.0053330425,12.1569104148,0.0,1.04314914595,7.6404789882,4.7871278268,136.378808453,136.378808453
 11/21  09:00:00,40.3663871689,12.1569104148,0.0,0.730805586645,19.1011974705,8.3774736969,115.922215062,115.922215062
 11/21  10:00:00,57.716929311,12.1569104148,0.0,0.406825838945,34.3821554469,10.7710376103,90.2333068481,90.2333068481
 11/21  11:00:00,57.3976045529,12.1569104148,0.0,0.0875010808195,34.3821554469,10.7710376103,81.5906390305,81.5906390305
 11/21  12:00:00,57.3050979784,12.1489249931,0.0,0.0029799280939,34.3821554469,10.7710376103,67.2209760706,67.2209760706
 11/21  13:00:00,57.4393417665,12.1569104148,0.0,0.129238294482,34.3821554469,10.7710376103,57.8794035288,57.8794035288
 11/21  14:00:00,57.6187430426,12.1569104148,0.0,0.308639570546,34.3821554469,10.7710376103,55.9536022833,55.9536022833
 11/21  15:00:00,57.6753712237,12.1569104148,0.0,0.365267751689,34.3821554469,10.7710376103,55.8708988681,55.8708988681
 11/21  16:00:00,57.6928229663,12.1569104148,0.0,0.382719494251,34.3821554469,10.7710376103,54.5065019925,54.5065019925
 11/21  17:00:00,63.3047751049,12.1569104148,0.0,0.484004966153,34.3821554469,10.7710376103,62.1947619785,62.1947619785
 11/21  18:00:00,66.1217683556,12.1569104148,0.0,0.54566488356,34.3821554469,10.7710376103,70.0032993725,70.0032993725
 11/21  19:00:00,53.4899802942,12.1569104148,0.0,0.571377261203,22.9214369646,9.5742556536,74.8920691082,74.8920691082
 11/21  20:00:00,53.5432220897,12.1569104148,0.0,0.624619056648,22.9214369646,9.5742556536,82.0527842876,82.0527842876
 11/21  21:00:00,48.5651793229,12.1569104148,0.0,0.663597740642,19.1011974705,8.3774736969,87.2218867758,87.2218867758
 11/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  07:00:00,26.1613716881,12.1569104148,0.0,1.43477761278,1.91011974705,2.3935639134,169.877048659,169.877048659
 11/22  08:00:00,27.0511875779,12.1569104148,0.0,1.08900368142,7.6404789882,4.7871278268,134.889378666,134.889378666
 11/22  09:00:00,40.5793230927,12.1569104148,0.0,0.943741510429,19.1011974705,8.3774736969,118.618339401,118.618339401
 11/22  10:00:00,58.11477375,12.1569104148,0.0,0.80467027796,34.3821554469,10.7710376103,96.4059133373,96.4059133373
 11/22  11:00:00,58.0381453323,12.1569104148,0.0,0.728041860239,34.3821554469,10.7710376103,88.9789775486,88.9789775486
 11/22  12:00:00,57.9027058324,12.1569104148,0.0,0.592602360364,34.3821554469,10.7710376103,78.5751883819,78.5751883819
 11/22  13:00:00,57.9266432853,12.1569104148,0.0,0.616539813209,34.3821554469,10.7710376103,76.3925380663,76.3925380663
 11/22  14:00:00,57.9441763857,12.1569104148,0.0,0.634072913626,34.3821554469,10.7710376103,74.506838849,74.506838849
 11/22  15:00:00,57.9503130077,12.1569104148,0.0,0.640209535608,34.3821554469,10.7710376103,73.0949047241,73.0949047241
 11/22  16:00:00,57.9506155236,12.1569104148,0.0,0.640512051578,34.3821554469,10.7710376103,71.364584716,71.364584716
 11/22  17:00:00,63.4733902422,12.1569104148,0.0,0.652620103491,34.3821554469,10.7710376103,72.8221893282,72.8221893282
 11/22  18:00:00,66.2604780522,12.1569104148,0.0,0.68437458014,34.3821554469,10.7710376103,78.1224556853,78.1224556853
 11/22  19:00:00,53.6219128335,12.1569104148,0.0,0.703309800422,22.9214369646,9.5742556536,81.9471158648,81.9471158648
 11/22  20:00:00,53.655720756,12.1569104148,0.0,0.73711772298,22.9214369646,9.5742556536,87.3462135576,87.3462135576
 11/22  21:00:00,48.6554514099,12.1569104148,0.0,0.753869827619,19.1011974705,8.3774736969,90.4239761016,90.4239761016
 11/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  05:00:00,11.9775666056,0.00598906630721,0.0,0.000284857199889,1.91011974705,1.79517293505,0.0,0.0
 11/23  06:00:00,12.018706859,0.0119781326144,0.0,0.0354360442817,1.91011974705,1.79517293505,0.0,0.0
 11/23  07:00:00,12.0557515086,0.0319864376475,0.0,0.0524723888245,1.91011974705,1.79517293505,0.618174289216,0.618174289216
 11/23  08:00:00,5.13988807549,0.0119781326144,0.0,0.0449505941063,1.91011974705,1.79517293505,0.0,0.0
 11/23  09:00:00,21.1036630217,12.1569104148,0.0,1.53616724265,3.8202394941,3.5903458701,176.956592423,176.956592423
 11/23  10:00:00,20.6804942379,12.1569104148,0.0,1.11299845883,3.8202394941,3.5903458701,136.196652693,136.196652693
 11/23  11:00:00,35.584769429,12.1569104148,0.0,0.966209297601,15.2809579764,7.1806917402,118.640404087,118.640404087
 11/23  12:00:00,35.506644913,12.1569104148,0.0,0.888084781552,15.2809579764,7.1806917402,111.648915768,111.648915768
 11/23  13:00:00,45.3647972081,12.1569104148,0.0,0.712194175047,22.9214369646,9.5742556536,93.5156542617,93.5156542617
 11/23  14:00:00,45.223673459,12.1569104148,0.0,0.571070425998,22.9214369646,9.5742556536,87.7259371685,87.7259371685
 11/23  15:00:00,45.2975679586,12.1569104148,0.0,0.644964925522,22.9214369646,9.5742556536,87.8977561175,87.8977561175
 11/23  16:00:00,45.3795138767,12.1569104148,0.0,0.726910843635,22.9214369646,9.5742556536,89.4327827261,89.4327827261
 11/23  17:00:00,50.990229151,12.1569104148,0.0,0.826959451262,22.9214369646,9.5742556536,99.3227591131,99.3227591131
 11/23  18:00:00,43.4042198115,12.1569104148,0.0,0.519659680015,15.2809579764,7.1806917402,137.11194295,137.11194295
 11/23  19:00:00,33.4410235789,12.1569104148,0.0,0.59050634905,7.6404789882,4.7871278268,155.062359137,155.062359137
 11/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  22:00:00,11.9855005941,0.00598906630721,0.0,0.00821884573077,1.91011974705,1.79517293505,0.0,0.0
 11/23  23:00:00,12.1458155032,0.0911615030144,0.0,0.0833613181256,1.91011974705,1.79517293505,2.43505170023,2.43505170023
 11/23  24:00:00,12.2269733909,0.112590713194,0.0,0.143089995556,1.91011974705,1.79517293505,3.08854003173,3.08854003173
 11/24  01:00:00,12.918867824,0.162720168336,0.0,0.186463995253,1.91011974705,2.3935639134,4.62311809558,4.62311809558
 11/24  02:00:00,13.0455772259,0.251984878875,0.0,0.223908686569,1.91011974705,2.3935639134,7.49955024555,7.49955024555
 11/24  03:00:00,13.1285365317,0.302497201141,0.0,0.256355670123,1.91011974705,2.3935639134,9.02640154455,9.02640154455
 11/24  04:00:00,13.1927037181,0.33912908639,0.0,0.283890971282,1.91011974705,2.3935639134,10.2284093258,10.2284093258
 11/24  05:00:00,13.2556685313,0.377223426808,0.0,0.308761444013,1.91011974705,2.3935639134,11.3602013218,11.3602013218
 11/24  06:00:00,13.2786759277,0.386937730879,0.0,0.322054536346,1.91011974705,2.3935639134,11.7372928792,11.7372928792
 11/24  07:00:00,26.8977917994,12.1569104148,0.0,2.17119772413,1.91011974705,2.3935639134,264.235634345,264.235634345
 11/24  08:00:00,27.6890419174,12.1569104148,0.0,1.72685802091,7.6404789882,4.7871278268,216.598471845,216.598471845
 11/24  09:00:00,41.0452038286,12.1569104148,0.0,1.40962224631,19.1011974705,8.3774736969,195.825920907,195.825920907
 11/24  10:00:00,58.5303826224,12.1569104148,0.0,1.22027915035,34.3821554469,10.7710376103,172.384323827,172.384323827
 11/24  11:00:00,58.2646085119,12.1569104148,0.0,0.954505039893,34.3821554469,10.7710376103,159.473590217,159.473590217
 11/24  12:00:00,58.0447784159,12.1569104148,0.0,0.734674943903,34.3821554469,10.7710376103,143.305603703,143.305603703
 11/24  13:00:00,57.7939185296,12.1569104148,0.0,0.483815057595,34.3821554469,10.7710376103,129.276422538,129.276422538
 11/24  14:00:00,57.581401992,12.1569104148,0.0,0.271298519953,34.3821554469,10.7710376103,117.113363306,117.113363306
 11/24  15:00:00,57.556689598,12.1569104148,0.0,0.246586125983,34.3821554469,10.7710376103,110.792047682,110.792047682
 11/24  16:00:00,57.7496585395,12.1569104148,0.0,0.439555067461,34.3821554469,10.7710376103,107.732137738,107.732137738
 11/24  17:00:00,63.5892960638,12.1569104148,0.0,0.768525925107,34.3821554469,10.7710376103,116.847014245,116.847014245
 11/24  18:00:00,66.5175479153,12.1569104148,0.0,0.94144444329,34.3821554469,10.7710376103,127.319118918,127.319118918
 11/24  19:00:00,53.9505392479,12.1569104148,0.0,1.0319362149,22.9214369646,9.5742556536,136.094090221,136.094090221
 11/24  20:00:00,54.023984122,12.1569104148,0.0,1.105381089,22.9214369646,9.5742556536,145.21869888,145.21869888
 11/24  21:00:00,49.0606771176,12.1569104148,0.0,1.15909553538,19.1011974705,8.3774736969,153.042283805,153.042283805
 11/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  24:00:00,12.666397577,0.0557327963991,0.0,0.0409811201812,1.91011974705,2.3935639134,1.40598821204,1.40598821204
 11/25  01:00:00,12.2346773804,0.144980804422,0.0,0.118403893908,1.91011974705,1.79517293505,4.1154812857,4.1154812857
 11/25  02:00:00,12.3556947344,0.222230015665,0.0,0.162172036599,1.91011974705,1.79517293505,6.55523082203,6.55523082203
 11/25  03:00:00,12.3946106802,0.238873370247,0.0,0.184444627861,1.91011974705,1.79517293505,7.06807227073,7.06807227073
 11/25  04:00:00,12.4451610844,0.278614754653,0.0,0.195253647636,1.91011974705,1.79517293505,8.34337961143,8.34337961143
 11/25  05:00:00,12.4225019618,0.25125889175,0.0,0.199950387972,1.91011974705,1.79517293505,7.45404820364,7.45404820364
 11/25  06:00:00,12.441573438,0.267638025694,0.0,0.202642730213,1.91011974705,1.79517293505,8.00766303825,8.00766303825
 11/25  07:00:00,25.9791041112,12.1569104148,0.0,1.85090101423,1.91011974705,1.79517293505,225.961187624,225.961187624
 11/25  08:00:00,22.3369048901,12.1569104148,0.0,1.39174244435,3.8202394941,3.5903458701,174.786591277,174.786591277
 11/25  09:00:00,30.5615976779,12.1569104148,0.0,0.960058997219,11.4607184823,5.9839097835,147.444724616,147.444724616
 11/25  10:00:00,45.1802260303,12.1569104148,0.0,0.527622997284,22.9214369646,9.5742556536,113.17162609,113.17162609
 11/25  11:00:00,57.4673239409,12.1569104148,0.0,0.157220468884,34.3821554469,10.7710376103,88.7181592366,88.7181592366
 11/25  12:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,67.4986732453,67.4986732453
 11/25  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,56.2287456766,56.2287456766
 11/25  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,48.0571849821,48.0571849821
 11/25  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,43.2021096371,43.2021096371
 11/25  16:00:00,57.3088147546,12.1469286377,0.0,0.00869305970471,34.3821554469,10.7710376103,45.066360106,45.066360106
 11/25  17:00:00,63.1102289002,12.1569104148,0.0,0.289458761462,34.3821554469,10.7710376103,55.0650827553,55.0650827553
 11/25  18:00:00,66.0821039149,12.1569104148,0.0,0.506000442878,34.3821554469,10.7710376103,71.9403410958,71.9403410958
 11/25  19:00:00,48.5127458098,12.1569104148,0.0,0.611164227592,19.1011974705,8.3774736969,88.0643078722,88.0643078722
 11/25  20:00:00,38.5497169965,12.1569104148,0.0,0.682178315906,11.4607184823,5.9839097835,97.2232725168,97.2232725168
 11/25  21:00:00,38.6511718556,12.1569104148,0.0,0.783633174987,11.4607184823,5.9839097835,110.396782543,110.396782543
 11/25  22:00:00,28.6714870831,12.1569104148,0.0,0.837991304105,3.8202394941,3.5903458701,119.816533771,119.816533771
 11/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  03:00:00,11.9795532329,0.00399271087148,0.0,0.00426783993446,1.91011974705,1.79517293505,0.0,0.0
 11/26  04:00:00,12.0535638923,0.0369254559204,0.0,0.045345754252,1.91011974705,1.79517293505,0.766992997047,0.766992997047
 11/26  05:00:00,12.2163181942,0.139046417218,0.0,0.105979094888,1.91011974705,1.79517293505,3.95501580716,3.95501580716
 11/26  06:00:00,12.3224811642,0.19591776622,0.0,0.155270715912,1.91011974705,1.79517293505,5.74014637059,5.74014637059
 11/26  07:00:00,12.4499852209,0.293389922357,0.0,0.185302616446,1.91011974705,1.79517293505,8.79992022512,8.79992022512
 11/26  08:00:00,5.51242892433,0.253212390306,0.0,0.176257185255,1.91011974705,1.79517293505,7.53863336021,7.53863336021
 11/26  09:00:00,21.0499167859,12.1569104148,0.0,1.48242100684,3.8202394941,3.5903458701,228.555294137,228.555294137
 11/26  10:00:00,20.3132755587,12.1569104148,0.0,0.745779779695,3.8202394941,3.5903458701,167.691112464,167.691112464
 11/26  11:00:00,35.1272239603,12.1569104148,0.0,0.508663828891,15.2809579764,7.1806917402,137.965836423,137.965836423
 11/26  12:00:00,35.2452593995,12.1569104148,0.0,0.626699268039,15.2809579764,7.1806917402,122.772559872,122.772559872
 11/26  13:00:00,45.2648993734,12.1569104148,0.0,0.612296340364,22.9214369646,9.5742556536,98.3818820955,98.3818820955
 11/26  14:00:00,45.1067766741,12.1569104148,0.0,0.454173641062,22.9214369646,9.5742556536,81.5892544777,81.5892544777
 11/26  15:00:00,45.020516765,12.1569104148,0.0,0.367913731936,22.9214369646,9.5742556536,72.9344335775,72.9344335775
 11/26  16:00:00,45.1207488972,12.1569104148,0.0,0.468145864114,22.9214369646,9.5742556536,71.0111126356,71.0111126356
 11/26  17:00:00,50.7265329389,12.1569104148,0.0,0.563263239158,22.9214369646,9.5742556536,73.4502631204,73.4502631204
 11/26  18:00:00,43.2090763018,12.1569104148,0.0,0.324516170319,15.2809579764,7.1806917402,98.4409945606,98.4409945606
 11/26  19:00:00,33.225090904,12.1569104148,0.0,0.374573674165,7.6404789882,4.7871278268,108.579865601,108.579865601
 11/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  04:00:00,12.5772389256,0.00598906630721,0.0,0.00156619887413,1.91011974705,2.3935639134,0.0,0.0
 11/27  05:00:00,12.6108980729,0.0119781326144,0.0,0.0292362798555,1.91011974705,2.3935639134,0.0,0.0
 11/27  06:00:00,12.6716096284,0.0461847088804,0.0,0.05574125907,1.91011974705,2.3935639134,1.05602759619,1.05602759619
 11/27  07:00:00,26.3625575311,12.1569104148,0.0,1.63596345583,1.91011974705,2.3935639134,199.052798952,199.052798952
 11/27  08:00:00,27.1415077936,12.1569104148,0.0,1.17932389705,7.6404789882,4.7871278268,154.437540551,154.437540551
 11/27  09:00:00,40.4036627066,12.1569104148,0.0,0.768081124334,19.1011974705,8.3774736969,130.40577473,130.40577473
 11/27  10:00:00,57.6409226886,12.1569104148,0.0,0.330819216546,34.3821554469,10.7710376103,95.8326046468,95.8326046468
 11/27  11:00:00,57.3395977897,12.1509213485,0.0,0.0354833839559,34.3821554469,10.7710376103,78.5046007714,78.5046007714
 11/27  12:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,58.0741430606,58.0741430606
 11/27  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,46.7803250937,46.7803250937
 11/27  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,44.2827431233,44.2827431233
 11/27  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,47.0891579474,47.0891579474
 11/27  16:00:00,57.307081778,12.1469286377,0.0,0.00696008313105,34.3821554469,10.7710376103,51.5119799709,51.5119799709
 11/27  17:00:00,63.1272657682,12.1569104148,0.0,0.306495629489,34.3821554469,10.7710376103,63.7170421913,63.7170421913
 11/27  18:00:00,66.0799930001,12.1569104148,0.0,0.503889528107,34.3821554469,10.7710376103,74.4664560221,74.4664560221
 11/27  19:00:00,53.509072274,12.1569104148,0.0,0.590469240967,22.9214369646,9.5742556536,84.4597818942,84.4597818942
 11/27  20:00:00,53.5963543972,12.1569104148,0.0,0.677751364207,22.9214369646,9.5742556536,96.2248064846,96.2248064846
 11/27  21:00:00,48.6330295507,12.1569104148,0.0,0.731447968467,19.1011974705,8.3774736969,103.122070678,103.122070678
 11/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  04:00:00,12.5816898828,0.00598906630721,0.0,0.00601715606428,1.91011974705,2.3935639134,0.0,0.0
 11/28  05:00:00,12.6557611759,0.0380416178978,0.0,0.0480358975872,1.91011974705,2.3935639134,0.801127740495,0.801127740495
 11/28  06:00:00,12.7017349984,0.0552743409407,0.0,0.0767769970182,1.91011974705,2.3935639134,1.33527483309,1.33527483309
 11/28  07:00:00,26.4388821156,12.1569104148,0.0,1.71228804029,1.91011974705,2.3935639134,210.45414525,210.45414525
 11/28  08:00:00,28.6384503465,12.1569104148,0.0,1.29859978332,7.6404789882,4.7871278268,164.310917859,164.310917859
 11/28  09:00:00,40.7479092955,12.1569104148,0.0,1.11232771329,19.1011974705,8.3774736969,145.913528324,145.913528324
 11/28  10:00:00,58.0665051613,12.1569104148,0.0,0.75640168922,34.3821554469,10.7710376103,121.7096457,121.7096457
 11/28  11:00:00,58.1019169748,12.1569104148,0.0,0.791813502738,34.3821554469,10.7710376103,116.810483426,116.810483426
 11/28  12:00:00,58.0804639842,12.1569104148,0.0,0.770360512185,34.3821554469,10.7710376103,106.584228931,106.584228931
 11/28  13:00:00,58.0485026657,12.1569104148,0.0,0.73839919362,34.3821554469,10.7710376103,102.276544962,102.276544962
 11/28  14:00:00,58.0744875022,12.1569104148,0.0,0.764384030121,34.3821554469,10.7710376103,100.432659562,100.432659562
 11/28  15:00:00,58.121943277,12.1569104148,0.0,0.811839804965,34.3821554469,10.7710376103,100.808249248,100.808249248
 11/28  16:00:00,58.1453765535,12.1569104148,0.0,0.835273081411,34.3821554469,10.7710376103,100.489949078,100.489949078
 11/28  17:00:00,63.6900209649,12.1569104148,0.0,0.869250826193,34.3821554469,10.7710376103,103.877998662,103.877998662
 11/28  18:00:00,66.478122138,12.1569104148,0.0,0.90201866591,34.3821554469,10.7710376103,108.801068096,108.801068096
 11/28  19:00:00,53.835390441,12.1569104148,0.0,0.916787407922,22.9214369646,9.5742556536,111.6015053,111.6015053
 11/28  20:00:00,53.8837420991,12.1569104148,0.0,0.965139066038,22.9214369646,9.5742556536,119.094518971,119.094518971
 11/28  21:00:00,48.8958859565,12.1569104148,0.0,0.994304374216,19.1011974705,8.3774736969,123.855338531,123.855338531
 11/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  01:00:00,12.6238537053,0.0291452846182,0.0,0.0250247601848,1.91011974705,2.3935639134,0.590540162144,0.590540162144
 11/29  02:00:00,12.7050336218,0.0532917069198,0.0,0.0820582544456,1.91011974705,2.3935639134,1.2682791689,1.2682791689
 11/29  03:00:00,12.81361291,0.113783368011,0.0,0.130145881547,1.91011974705,2.3935639134,3.13090773382,3.13090773382
 11/29  04:00:00,12.9101440218,0.174941389064,0.0,0.165518972324,1.91011974705,2.3935639134,5.05804581484,5.05804581484
 11/29  05:00:00,12.9983350092,0.233840129174,0.0,0.194811219544,1.91011974705,2.3935639134,6.93021526086,6.93021526086
 11/29  06:00:00,13.0878668582,0.286926741632,0.0,0.231256456145,1.91011974705,2.3935639134,8.57319906453,8.57319906453
 11/29  07:00:00,26.7234935318,12.1569104148,0.0,1.99689945655,1.91011974705,2.3935639134,244.648062489,244.648062489
 11/29  08:00:00,28.9108039626,12.1569104148,0.0,1.57095339946,7.6404789882,4.7871278268,193.977867565,193.977867565
 11/29  09:00:00,41.0135818979,12.1569104148,0.0,1.37800031567,19.1011974705,8.3774736969,170.004694751,170.004694751
 11/29  10:00:00,58.4810380301,12.1569104148,0.0,1.17093455804,34.3821554469,10.7710376103,142.929055558,142.929055558
 11/29  11:00:00,58.1884395612,12.1569104148,0.0,0.878336089185,34.3821554469,10.7710376103,127.392844942,127.392844942
 11/29  12:00:00,58.0933692809,12.1569104148,0.0,0.783265808879,34.3821554469,10.7710376103,109.033477984,109.033477984
 11/29  13:00:00,57.9953716862,12.1569104148,0.0,0.685268214148,34.3821554469,10.7710376103,90.3215698651,90.3215698651
 11/29  14:00:00,57.8986825087,12.1569104148,0.0,0.588579036653,34.3821554469,10.7710376103,73.8228078831,73.8228078831
 11/29  15:00:00,57.7917343647,12.1569104148,0.0,0.481630892679,34.3821554469,10.7710376103,62.7701976407,62.7701976407
 11/29  16:00:00,57.7758887217,12.1569104148,0.0,0.465785249629,34.3821554469,10.7710376103,53.846449339,53.846449339
 11/29  17:00:00,63.3713439046,12.1569104148,0.0,0.550573765874,34.3821554469,10.7710376103,57.6778594927,57.6778594927
 11/29  18:00:00,66.2041425271,12.1569104148,0.0,0.628039055088,34.3821554469,10.7710376103,66.3961583015,66.3961583015
 11/29  19:00:00,53.5892258378,12.1569104148,0.0,0.6706228048,22.9214369646,9.5742556536,73.4965428669,73.4965428669
 11/29  20:00:00,53.6385349715,12.1569104148,0.0,0.719931938461,22.9214369646,9.5742556536,81.0641089884,81.0641089884
 11/29  21:00:00,48.6381456172,12.1569104148,0.0,0.736564034926,19.1011974705,8.3774736969,84.1156462682,84.1156462682
 11/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  03:00:00,12.5890727111,0.00798542174295,0.0,0.0114036289068,1.91011974705,2.3935639134,0.0,0.0
 11/30  04:00:00,12.6735568962,0.0379237341366,0.0,0.0659495016514,1.91011974705,2.3935639134,0.798718299187,0.798718299187
 11/30  05:00:00,12.7048539795,0.0408157033574,0.0,0.0943546156678,1.91011974705,2.3935639134,0.888614092631,0.888614092631
 11/30  06:00:00,12.7737932145,0.0887696368084,0.0,0.115339917214,1.91011974705,2.3935639134,2.36439765517,2.36439765517
 11/30  07:00:00,26.4746747984,12.1569104148,0.0,1.74808072312,1.91011974705,2.3935639134,205.81824236,205.81824236
 11/30  08:00:00,28.6119499177,12.1569104148,0.0,1.27209935448,7.6404789882,4.7871278268,157.311053619,157.311053619
 11/30  09:00:00,40.4820560762,12.1569104148,0.0,0.846474493937,19.1011974705,8.3774736969,126.811021012,126.811021012
 11/30  10:00:00,57.6728669919,12.1569104148,0.0,0.362763519828,34.3821554469,10.7710376103,89.4207301194,89.4207301194
 11/30  11:00:00,57.3334581949,12.1509213485,0.0,0.0293437892032,34.3821554469,10.7710376103,65.8811699607,65.8811699607
 11/30  12:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,27.8674246131,27.8674246131
 11/30  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,9.6030001197,9.6030001197
 11/30  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,11.7700106603,11.7700106603
 11/30  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,18.0083673633,18.0083673633
 11/30  16:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,24.1844465283,24.1844465283
 11/30  17:00:00,62.9253052864,12.1549140594,0.0,0.106531503088,34.3821554469,10.7710376103,35.0355482462,35.0355482462
 11/30  18:00:00,65.8996002314,12.1569104148,0.0,0.323496759338,34.3821554469,10.7710376103,46.979139626,46.979139626
 11/30  19:00:00,53.3311182346,12.1569104148,0.0,0.412515201533,22.9214369646,9.5742556536,56.2429982594,56.2429982594
 11/30  20:00:00,53.4205107425,12.1569104148,0.0,0.501907709443,22.9214369646,9.5742556536,68.1550745587,68.1550745587
 11/30  21:00:00,48.4669384466,12.1569104148,0.0,0.565356864323,19.1011974705,8.3774736969,76.2188103918,76.2188103918
 11/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  03:00:00,12.572369106,0.00199635543574,0.0,0.000689090128978,1.91011974705,2.3935639134,0.0,0.0
 12/01  04:00:00,12.6994071331,0.0698293231996,0.0,0.0598941494633,1.91011974705,2.3935639134,1.77634941755,1.77634941755
 12/01  05:00:00,12.8893809165,0.197367383134,0.0,0.122329872956,1.91011974705,2.3935639134,5.79460324099,5.79460324099
 12/01  06:00:00,12.9795603051,0.247323951461,0.0,0.162552693153,1.91011974705,2.3935639134,7.34789819561,7.34789819561
 12/01  07:00:00,26.6612260535,12.1569104148,0.0,1.93463197823,1.91011974705,2.3935639134,246.559799048,246.559799048
 12/01  08:00:00,28.8646875811,12.1569104148,0.0,1.52483701791,7.6404789882,4.7871278268,200.664953398,200.664953398
 12/01  09:00:00,40.9332309149,12.1569104148,0.0,1.29764933266,19.1011974705,8.3774736969,180.099673428,180.099673428
 12/01  10:00:00,58.2816032562,12.1569104148,0.0,0.971499784176,34.3821554469,10.7710376103,153.424064738,153.424064738
 12/01  11:00:00,58.1080462974,12.1569104148,0.0,0.797942825332,34.3821554469,10.7710376103,142.76811342,142.76811342
 12/01  12:00:00,57.753509751,12.1569104148,0.0,0.443406279006,34.3821554469,10.7710376103,129.200474439,129.200474439
 12/01  13:00:00,57.5075706965,12.1569104148,0.0,0.197467224471,34.3821554469,10.7710376103,119.712293551,119.712293551
 12/01  14:00:00,57.4403889086,12.1569104148,0.0,0.130285436581,34.3821554469,10.7710376103,114.838325292,114.838325292
 12/01  15:00:00,57.5121557869,12.1569104148,0.0,0.202052314883,34.3821554469,10.7710376103,113.346850317,113.346850317
 12/01  16:00:00,57.7113256722,12.1569104148,0.0,0.401222200195,34.3821554469,10.7710376103,115.321845945,115.321845945
 12/01  17:00:00,63.6289772852,12.1569104148,0.0,0.808207146477,34.3821554469,10.7710376103,133.376018003,133.376018003
 12/01  18:00:00,66.5709071781,12.1569104148,0.0,0.994803706014,34.3821554469,10.7710376103,144.782688967,144.782688967
 12/01  19:00:00,54.0319274746,12.1569104148,0.0,1.11332444153,22.9214369646,9.5742556536,157.248712185,157.248712185
 12/01  20:00:00,54.1273132489,12.1569104148,0.0,1.20871021586,22.9214369646,9.5742556536,167.898020732,167.898020732
 12/01  21:00:00,49.1371979673,12.1569104148,0.0,1.23561638506,19.1011974705,8.3774736969,170.615614083,170.615614083
 12/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/01  23:00:00,12.604188421,0.0299721888152,0.0,0.00453257171449,1.91011974705,2.3935639134,0.860161552061,0.860161552061
 12/01  24:00:00,12.9405462127,0.245370813783,0.0,0.125491738479,1.91011974705,2.3935639134,7.29373602548,7.29373602548
 12/02  01:00:00,12.5724662483,0.382140173152,0.0,0.219033393034,1.91011974705,1.79517293505,11.53831986,11.53831986
 12/02  02:00:00,12.6614671508,0.406564918941,0.0,0.283609549757,1.91011974705,1.79517293505,12.3548446316,12.3548446316
 12/02  03:00:00,12.8602601714,0.555235672005,0.0,0.333731817292,1.91011974705,1.79517293505,16.9668471069,16.9668471069
 12/02  04:00:00,13.2448551574,0.898361242962,0.0,0.375201232376,1.91011974705,1.79517293505,23.1608758622,23.1608758622
 12/02  05:00:00,13.4966440263,1.11317811351,0.0,0.412173230734,1.91011974705,1.79517293505,28.8882797235,28.8882797235
 12/02  06:00:00,13.833314248,1.41052746138,0.0,0.451494104548,1.91011974705,1.79517293505,33.9120863721,33.9120863721
 12/02  07:00:00,26.6121882827,12.1569104148,0.0,2.48398518574,1.91011974705,1.79517293505,318.083205128,318.083205128
 12/02  08:00:00,24.2585574071,12.1569104148,0.0,1.93572829477,3.8202394941,3.5903458701,261.301126701,261.301126701
 12/02  09:00:00,31.1648658262,12.1569104148,0.0,1.56332714556,11.4607184823,5.9839097835,236.722546268,236.722546268
 12/02  10:00:00,46.0139476182,12.1569104148,0.0,1.36134458521,22.9214369646,9.5742556536,209.075976547,209.075976547
 12/02  11:00:00,58.5099857682,12.1569104148,0.0,1.19988229616,34.3821554469,10.7710376103,186.950497362,186.950497362
 12/02  12:00:00,58.3172535201,12.1569104148,0.0,1.00715004809,34.3821554469,10.7710376103,166.843408338,166.843408338
 12/02  13:00:00,58.2453523322,12.1569104148,0.0,0.935248860116,34.3821554469,10.7710376103,152.914041992,152.914041992
 12/02  14:00:00,58.2146904858,12.1569104148,0.0,0.904587013797,34.3821554469,10.7710376103,142.537814924,142.537814924
 12/02  15:00:00,58.2407135391,12.1569104148,0.0,0.930610067072,34.3821554469,10.7710376103,136.168858676,136.168858676
 12/02  16:00:00,58.2981566163,12.1569104148,0.0,0.988053144265,34.3821554469,10.7710376103,132.731876791,132.731876791
 12/02  17:00:00,63.8563942375,12.1569104148,0.0,1.03562409883,34.3821554469,10.7710376103,131.223322342,131.223322342
 12/02  18:00:00,66.6454140395,12.1569104148,0.0,1.06931056744,34.3821554469,10.7710376103,133.50688805,133.50688805
 12/02  19:00:00,49.038849723,12.1569104148,0.0,1.13726814081,19.1011974705,8.3774736969,147.936703401,147.936703401
 12/02  20:00:00,39.0699187725,12.1569104148,0.0,1.20238009189,11.4607184823,5.9839097835,158.419519221,158.419519221
 12/02  21:00:00,39.1167658306,12.1569104148,0.0,1.24922714997,11.4607184823,5.9839097835,164.031524233,164.031524233
 12/02  22:00:00,29.1268454647,12.1569104148,0.0,1.29334968563,3.8202394941,3.5903458701,173.010678883,173.010678883
 12/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  24:00:00,12.0198368307,0.0327795459862,0.0,0.0157646026277,1.91011974705,1.79517293505,0.82435119392,0.82435119392
 12/03  01:00:00,12.2181443319,0.137581884537,0.0,0.109269765294,1.91011974705,1.79517293505,3.88085688967,3.88085688967
 12/03  02:00:00,12.3381305423,0.212842592515,0.0,0.153995267729,1.91011974705,1.79517293505,6.25786489218,6.25786489218
