Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/03  03:00:00,12.3908156282,0.232484768821,0.0,0.187038177322,1.91011974705,1.79517293505,6.86932985261,6.86932985261
 12/03  04:00:00,12.472327711,0.294677700783,0.0,0.206357328135,1.91011974705,1.79517293505,8.84946313575,8.84946313575
 12/03  05:00:00,12.4586436975,0.274194274902,0.0,0.21315674053,1.91011974705,1.79517293505,8.17747398076,8.17747398076
 12/03  06:00:00,12.5364407312,0.336814652863,0.0,0.228333396275,1.91011974705,1.79517293505,10.171371711,10.171371711
 12/03  07:00:00,12.5255711742,0.311742991954,0.0,0.24253550019,1.91011974705,1.79517293505,9.35921592054,9.35921592054
 12/03  08:00:00,7.07272462284,0.365404932748,0.0,0.246693674656,1.91011974705,1.79517293505,11.0784028639,11.0784028639
 12/03  09:00:00,21.4937941655,12.1569104148,0.0,1.92629838649,3.8202394941,3.5903458701,237.916802158,237.916802158
 12/03  10:00:00,21.0023211852,12.1569104148,0.0,1.4348254062,3.8202394941,3.5903458701,187.058097239,187.058097239
 12/03  11:00:00,35.8653948635,12.1569104148,0.0,1.24683473205,15.2809579764,7.1806917402,166.371142858,166.371142858
 12/03  12:00:00,35.7598192552,12.1569104148,0.0,1.14125912377,15.2809579764,7.1806917402,158.012082563,158.012082563
 12/03  13:00:00,45.6328185762,12.1569104148,0.0,0.980215543146,22.9214369646,9.5742556536,141.666673206,141.666673206
 12/03  14:00:00,45.5840790233,12.1569104148,0.0,0.931475990257,22.9214369646,9.5742556536,135.877442829,135.877442829
 12/03  15:00:00,45.5801192239,12.1569104148,0.0,0.927516190821,22.9214369646,9.5742556536,132.00800247,132.00800247
 12/03  16:00:00,45.638344511,12.1569104148,0.0,0.985741477925,22.9214369646,9.5742556536,133.07438453,133.07438453
 12/03  17:00:00,51.2571289668,12.1569104148,0.0,1.09385926706,22.9214369646,9.5742556536,139.905593788,139.905593788
 12/03  18:00:00,43.5654888771,12.1569104148,0.0,0.680928745705,15.2809579764,7.1806917402,179.823032537,179.823032537
 12/03  19:00:00,33.5846730877,12.1569104148,0.0,0.734155857808,7.6404789882,4.7871278268,191.677721707,191.677721707
 12/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  21:00:00,12.0292769876,0.0395493727866,0.0,0.0184349327363,1.91011974705,1.79517293505,1.02915844687,1.02915844687
 12/03  22:00:00,12.2738393422,0.168630379043,0.0,0.13391628106,1.91011974705,1.79517293505,4.84802743652,4.84802743652
 12/03  23:00:00,12.4643717834,0.281050916049,0.0,0.212028185294,1.91011974705,1.79517293505,8.37598031934,8.37598031934
 12/03  24:00:00,12.574374053,0.345444021459,0.0,0.257637349402,1.91011974705,1.79517293505,10.4111045676,10.4111045676
 12/04  01:00:00,13.2362369407,0.377911305867,0.0,0.288641974365,1.91011974705,2.3935639134,11.4099511142,11.4099511142
 12/04  02:00:00,13.2928237729,0.413001431915,0.0,0.310138680539,1.91011974705,2.3935639134,12.5433630335,12.5433630335
 12/04  03:00:00,13.3394246804,0.438910609472,0.0,0.330830410457,1.91011974705,2.3935639134,13.3282885175,13.3282885175
 12/04  04:00:00,13.3874378385,0.465200705786,0.0,0.352553472264,1.91011974705,2.3935639134,14.199877199,14.199877199
 12/04  05:00:00,13.425940988,0.483892171889,0.0,0.372365155658,1.91011974705,2.3935639134,14.7457129193,14.7457129193
 12/04  06:00:00,13.820074836,0.829942719714,0.0,0.420448455827,1.91011974705,2.3935639134,21.9739503377,21.9739503377
 12/04  07:00:00,27.1282193288,12.1569104148,0.0,2.40162525353,1.91011974705,2.3935639134,295.69887811,295.69887811
 12/04  08:00:00,29.2496481745,12.1569104148,0.0,1.90979761133,7.6404789882,4.7871278268,249.095959824,249.095959824
 12/04  09:00:00,41.0791104338,12.1569104148,0.0,1.4435288516,19.1011974705,8.3774736969,224.086100403,224.086100403
 12/04  10:00:00,58.459831525,12.1569104148,0.0,1.14972805298,34.3821554469,10.7710376103,191.462589466,191.462589466
 12/04  11:00:00,58.4121458813,12.1569104148,0.0,1.10204240923,34.3821554469,10.7710376103,177.139605522,177.139605522
 12/04  12:00:00,58.3807916925,12.1569104148,0.0,1.07068822043,34.3821554469,10.7710376103,157.89656398,157.89656398
 12/04  13:00:00,58.3426128536,12.1569104148,0.0,1.03250938152,34.3821554469,10.7710376103,146.858416067,146.858416067
 12/04  14:00:00,58.2811382507,12.1569104148,0.0,0.971034778695,34.3821554469,10.7710376103,138.092294057,138.092294057
 12/04  15:00:00,58.236335558,12.1569104148,0.0,0.926232085983,34.3821554469,10.7710376103,128.487361811,128.487361811
 12/04  16:00:00,58.1469937277,12.1569104148,0.0,0.836890255683,34.3821554469,10.7710376103,118.319127064,118.319127064
 12/04  17:00:00,63.7196174691,12.1569104148,0.0,0.898847330362,34.3821554469,10.7710376103,116.492820219,116.492820219
 12/04  18:00:00,66.556060283,12.1569104148,0.0,0.979956810977,34.3821554469,10.7710376103,119.65955265,119.65955265
 12/04  19:00:00,53.9347830643,12.1569104148,0.0,1.01618003131,22.9214369646,9.5742556536,124.283867609,124.283867609
 12/04  20:00:00,53.9927784776,12.1569104148,0.0,1.07417544454,22.9214369646,9.5742556536,132.94382301,132.94382301
 12/04  21:00:00,48.9667817462,12.1569104148,0.0,1.06520016396,19.1011974705,8.3774736969,131.967954707,131.967954707
 12/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  24:00:00,12.5727531494,0.00199635543574,0.0,0.00107313346753,1.91011974705,2.3935639134,0.0,0.0
 12/05  01:00:00,12.6657152646,0.038930390263,0.0,0.057101213924,1.91011974705,2.3935639134,0.828450768451,0.828450768451
 12/05  02:00:00,12.7520334802,0.065525782423,0.0,0.116824037277,1.91011974705,2.3935639134,1.64812231297,1.64812231297
 12/05  03:00:00,12.8228504727,0.109886690234,0.0,0.143280122037,1.91011974705,2.3935639134,3.0055542232,3.0055542232
 12/05  04:00:00,12.8551754741,0.131527477858,0.0,0.153964335811,1.91011974705,2.3935639134,3.72244320454,3.72244320454
 12/05  05:00:00,12.9343225846,0.19800606438,0.0,0.166632859814,1.91011974705,2.3935639134,5.79416371825,5.79416371825
 12/05  06:00:00,12.9213249132,0.175810734112,0.0,0.175830518666,1.91011974705,2.3935639134,5.10527546296,5.10527546296
 12/05  07:00:00,26.5052306753,12.1569104148,0.0,1.77863660003,1.91011974705,2.3935639134,212.79607712,212.79607712
 12/05  08:00:00,28.6769289027,12.1569104148,0.0,1.33707833952,7.6404789882,4.7871278268,162.815627614,162.815627614
 12/05  09:00:00,40.7789443854,12.1569104148,0.0,1.14336280312,19.1011974705,8.3774736969,142.654569346,142.654569346
 12/05  10:00:00,58.2597448549,12.1569104148,0.0,0.949641382895,34.3821554469,10.7710376103,117.307258996,117.307258996
 12/05  11:00:00,57.9683216851,12.1569104148,0.0,0.658218213081,34.3821554469,10.7710376103,104.528718252,104.528718252
 12/05  12:00:00,57.5215142489,12.1569104148,0.0,0.211410776839,34.3821554469,10.7710376103,89.7106167754,89.7106167754
 12/05  13:00:00,57.543426206,12.1569104148,0.0,0.233322733987,34.3821554469,10.7710376103,83.8469712372,83.8469712372
 12/05  14:00:00,57.6625063347,12.1569104148,0.0,0.352402862658,34.3821554469,10.7710376103,81.7072395054,81.7072395054
 12/05  15:00:00,57.7652376332,12.1569104148,0.0,0.455134161122,34.3821554469,10.7710376103,84.6389033963,84.6389033963
 12/05  16:00:00,57.9024444688,12.1569104148,0.0,0.592340996802,34.3821554469,10.7710376103,86.208989167,86.208989167
 12/05  17:00:00,63.5442918676,12.1569104148,0.0,0.723521728871,34.3821554469,10.7710376103,93.7847313634,93.7847313634
 12/05  18:00:00,66.4247694811,12.1569104148,0.0,0.848666009068,34.3821554469,10.7710376103,107.016227054,107.016227054
 12/05  19:00:00,53.8484240718,12.1569104148,0.0,0.929821038715,22.9214369646,9.5742556536,117.994404442,117.994404442
 12/05  20:00:00,53.9406823406,12.1569104148,0.0,1.02207930758,22.9214369646,9.5742556536,130.590132193,130.590132193
 12/05  21:00:00,48.9996926171,12.1569104148,0.0,1.09811103491,19.1011974705,8.3774736969,140.929896978,140.929896978
 12/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/05  23:00:00,12.5729494303,0.00199635543574,0.0,0.00126941445343,1.91011974705,2.3935639134,0.0,0.0
 12/05  24:00:00,12.7965247063,0.123187550513,0.0,0.103653495354,1.91011974705,2.3935639134,3.41136392497,3.41136392497
 12/06  01:00:00,13.003655467,0.241085567448,0.0,0.192886239094,1.91011974705,2.3935639134,7.14871720575,7.14871720575
 12/06  02:00:00,13.1777288732,0.356025619331,0.0,0.252019593377,1.91011974705,2.3935639134,10.7069690835,10.7069690835
 12/06  03:00:00,13.250715356,0.375514239492,0.0,0.305517456046,1.91011974705,2.3935639134,11.3590402503,11.3590402503
 12/06  04:00:00,13.4249176711,0.506654118819,0.0,0.348579891879,1.91011974705,2.3935639134,15.4246771546,15.4246771546
 12/06  05:00:00,13.4372915356,0.48227413934,0.0,0.385333735761,1.91011974705,2.3935639134,14.7299012965,14.7299012965
 12/06  06:00:00,13.8250340688,0.831683228037,0.0,0.423667180357,1.91011974705,2.3935639134,22.8961165031,22.8961165031
 12/06  07:00:00,27.2034849036,12.1569104148,0.0,2.47689082835,1.91011974705,2.3935639134,309.295874267,309.295874267
 12/06  08:00:00,29.3416355667,12.1569104148,0.0,2.00178500348,7.6404789882,4.7871278268,259.37674758,259.37674758
 12/06  09:00:00,41.2041448736,12.1569104148,0.0,1.56856329132,19.1011974705,8.3774736969,229.988152226,229.988152226
 12/06  10:00:00,58.4359483266,12.1569104148,0.0,1.12584485459,34.3821554469,10.7710376103,197.832900349,197.832900349
 12/06  11:00:00,58.072013015,12.1569104148,0.0,0.761909542954,34.3821554469,10.7710376103,183.726776281,183.726776281
 12/06  12:00:00,57.8143688484,12.1569104148,0.0,0.504265376387,34.3821554469,10.7710376103,168.778865282,168.778865282
 12/06  13:00:00,57.6935330363,12.1569104148,0.0,0.383429564228,34.3821554469,10.7710376103,157.869077539,157.869077539
 12/06  14:00:00,57.6842356445,12.1569104148,0.0,0.374132172426,34.3821554469,10.7710376103,150.604449671,150.604449671
 12/06  15:00:00,57.8517003244,12.1569104148,0.0,0.541596852319,34.3821554469,10.7710376103,150.12412344,150.12412344
 12/06  16:00:00,58.1161545739,12.1569104148,0.0,0.806051101813,34.3821554469,10.7710376103,152.453133517,152.453133517
 12/06  17:00:00,63.9361359182,12.1569104148,0.0,1.11536577948,34.3821554469,10.7710376103,166.567929927,166.567929927
 12/06  18:00:00,66.8916916349,12.1569104148,0.0,1.31558816288,34.3821554469,10.7710376103,182.038877408,182.038877408
 12/06  19:00:00,54.3536621697,12.1569104148,0.0,1.43505913665,22.9214369646,9.5742556536,195.047151122,195.047151122
 12/06  20:00:00,54.4307580208,12.1569104148,0.0,1.51215498778,22.9214369646,9.5742556536,204.705180988,204.705180988
 12/06  21:00:00,49.4727832501,12.1569104148,0.0,1.57120166785,19.1011974705,8.3774736969,212.440674498,212.440674498
 12/06  22:00:00,20.710515635,0.0169088200434,0.0,0.0,7.6404789882,4.7871278268,0.522833008519,0.522833008519
 12/06  23:00:00,13.0316384692,0.316654304864,0.0,0.14530050389,1.91011974705,2.3935639134,9.50672879439,9.50672879439
 12/06  24:00:00,13.3406518514,0.475202972002,0.0,0.295765218945,1.91011974705,2.3935639134,14.4651555603,14.4651555603
 12/07  01:00:00,13.4564316371,0.531984933433,0.0,0.354763043168,1.91011974705,2.3935639134,16.2721835056,16.2721835056
 12/07  02:00:00,13.7509293851,0.79087218714,0.0,0.390373537494,1.91011974705,2.3935639134,22.1239258368,22.1239258368
 12/07  03:00:00,14.1289674272,1.13633584791,0.0,0.42294791884,1.91011974705,2.3935639134,28.7556993069,28.7556993069
 12/07  04:00:00,14.225294774,1.20268865943,0.0,0.452922454085,1.91011974705,2.3935639134,30.8073933931,30.8073933931
 12/07  05:00:00,14.5225023067,1.47589390898,0.0,0.476924737236,1.91011974705,2.3935639134,35.8936636986,35.8936636986
 12/07  06:00:00,14.444725109,1.38053135607,0.0,0.494510092457,1.91011974705,2.3935639134,34.6368567283,34.6368567283
 12/07  07:00:00,27.2444004069,12.1569104148,0.0,2.51780633164,1.91011974705,2.3935639134,318.227813574,318.227813574
 12/07  08:00:00,30.7520897318,12.1569104148,0.0,2.03457250201,7.6404789882,4.7871278268,263.513103986,263.513103986
 12/07  09:00:00,41.4879778034,12.1569104148,0.0,1.8523962212,19.1011974705,8.3774736969,241.604802026,241.604802026
 12/07  10:00:00,58.9789574883,12.1569104148,0.0,1.66885401623,34.3821554469,10.7710376103,217.064646087,217.064646087
 12/07  11:00:00,58.8536782093,12.1569104148,0.0,1.54357473723,34.3821554469,10.7710376103,205.191463747,205.191463747
 12/07  12:00:00,58.6805971491,12.1569104148,0.0,1.37049367703,34.3821554469,10.7710376103,189.405770669,189.405770669
 12/07  13:00:00,58.4883693491,12.1569104148,0.0,1.17826587704,34.3821554469,10.7710376103,180.216842635,180.216842635
 12/07  14:00:00,58.5398547088,12.1569104148,0.0,1.22975123677,34.3821554469,10.7710376103,176.14303346,176.14303346
 12/07  15:00:00,58.5988641336,12.1569104148,0.0,1.28876066154,34.3821554469,10.7710376103,173.581424614,173.581424614
 12/07  16:00:00,58.6051634539,12.1569104148,0.0,1.29505998185,34.3821554469,10.7710376103,168.874238906,168.874238906
 12/07  17:00:00,64.2040687998,12.1569104148,0.0,1.38329866108,34.3821554469,10.7710376103,174.207339123,174.207339123
 12/07  18:00:00,67.0348643596,12.1569104148,0.0,1.45876088756,34.3821554469,10.7710376103,181.72479786,181.72479786
 12/07  19:00:00,54.4376491333,12.1569104148,0.0,1.51904610029,22.9214369646,9.5742556536,190.892292393,190.892292393
 12/07  20:00:00,54.5152726855,12.1569104148,0.0,1.59666965244,22.9214369646,9.5742556536,202.609653479,202.609653479
 12/07  21:00:00,49.5612888911,12.1569104148,0.0,1.6597073089,19.1011974705,8.3774736969,211.887598578,211.887598578
 12/07  22:00:00,20.7561483344,0.0453320254257,0.0,0.0172094939924,7.6404789882,4.7871278268,1.26550834204,1.26550834204
 12/07  23:00:00,13.2468160728,0.423066549335,0.0,0.254065863029,1.91011974705,2.3935639134,12.8341728377,12.8341728377
 12/07  24:00:00,13.4922106364,0.519980573008,0.0,0.40254640298,1.91011974705,2.3935639134,15.8209814955,15.8209814955
 12/08  01:00:00,13.9889161831,0.941809710301,0.0,0.477422812306,1.91011974705,2.3935639134,26.4516992367,26.4516992367
 12/08  02:00:00,14.3131525977,1.20186802225,0.0,0.541600914964,1.91011974705,2.3935639134,30.6706426353,30.6706426353
 12/08  03:00:00,15.0604047655,1.88876886667,0.0,0.601952238362,1.91011974705,2.3935639134,46.4298089327,46.4298089327
 12/08  04:00:00,14.8543035335,1.64913362138,0.0,0.635486251708,1.91011974705,2.3935639134,40.2992342367,40.2992342367
 12/08  05:00:00,15.5178205955,2.27983472751,0.0,0.668302207557,1.91011974705,2.3935639134,54.7554457779,54.7554457779
 12/08  06:00:00,15.2929762384,2.00213163609,0.0,0.721160941858,1.91011974705,2.3935639134,48.1056428657,48.1056428657
 12/08  07:00:00,27.5694026254,12.1569104148,0.0,2.84280855013,1.91011974705,2.3935639134,360.61216425,360.61216425
 12/08  08:00:00,31.0413961425,12.1569104148,0.0,2.32387891269,7.6404789882,4.7871278268,304.113516709,304.113516709
 12/08  09:00:00,41.3220739185,12.1569104148,0.0,1.68649233622,19.1011974705,8.3774736969,272.136942226,272.136942226
 12/08  10:00:00,58.4441170084,12.1569104148,0.0,1.13401353639,34.3821554469,10.7710376103,234.994566404,234.994566404
 12/08  11:00:00,58.0491864438,12.1569104148,0.0,0.739082971772,34.3821554469,10.7710376103,212.306332246,212.306332246
 12/08  12:00:00,57.7550974131,12.1569104148,0.0,0.444993941102,34.3821554469,10.7710376103,187.936830249,187.936830249
 12/08  13:00:00,57.575756038,12.1569104148,0.0,0.265652565929,34.3821554469,10.7710376103,166.978164599,166.978164599
 12/08  14:00:00,57.5003778812,12.1569104148,0.0,0.19027440917,34.3821554469,10.7710376103,152.125732658,152.125732658
 12/08  15:00:00,57.5485727099,12.1569104148,0.0,0.238469237904,34.3821554469,10.7710376103,143.902791194,143.902791194
 12/08  16:00:00,57.7596913283,12.1569104148,0.0,0.449587856249,34.3821554469,10.7710376103,139.638493078,139.638493078
 12/08  17:00:00,63.7236455884,12.1569104148,0.0,0.902875449647,34.3821554469,10.7710376103,152.861701133,152.861701133
 12/08  18:00:00,66.738563821,12.1569104148,0.0,1.16246034896,34.3821554469,10.7710376103,168.287998645,168.287998645
 12/08  19:00:00,54.1871877256,12.1569104148,0.0,1.26858469257,22.9214369646,9.5742556536,177.084691507,177.084691507
 12/08  20:00:00,54.2753019401,12.1569104148,0.0,1.35669890702,22.9214369646,9.5742556536,187.369742098,187.369742098
 12/08  21:00:00,49.3302703495,12.1569104148,0.0,1.42868876729,19.1011974705,8.3774736969,197.260014075,197.260014075
 12/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/08  23:00:00,12.9182140321,0.254440625914,0.0,0.0940897457705,1.91011974705,2.3935639134,7.62873433063,7.62873433063
 12/08  24:00:00,13.3812290217,0.526839278343,0.0,0.284706082888,1.91011974705,2.3935639134,16.1365891892,16.1365891892
 12/09  01:00:00,13.0775416544,0.7213753357,0.0,0.384873636609,1.91011974705,1.79517293505,20.5526770951,20.5526770951
 12/09  02:00:00,13.6148220084,1.21472619656,0.0,0.428803129715,1.91011974705,1.79517293505,31.6155268907,31.6155268907
 12/09  03:00:00,13.5989470491,1.17858122014,0.0,0.4490731469,1.91011974705,1.79517293505,29.980516524,29.980516524
 12/09  04:00:00,14.1477668582,1.69526121722,0.0,0.481212958925,1.91011974705,1.79517293505,41.4868329338,41.4868329338
 12/09  05:00:00,14.0097636089,1.51981778981,0.0,0.518653137001,1.91011974705,1.79517293505,37.3194548807,37.3194548807
 12/09  06:00:00,14.5468455027,2.02908106242,0.0,0.546471758163,1.91011974705,1.79517293505,48.7131252975,48.7131252975
 12/09  07:00:00,26.7886149703,12.1569104148,0.0,2.66041187338,1.91011974705,1.79517293505,340.451234835,340.451234835
 12/09  08:00:00,25.8869611906,12.1569104148,0.0,2.18646541152,3.8202394941,3.5903458701,297.576742524,297.576742524
 12/09  09:00:00,31.2482979605,12.1569104148,0.0,1.64675927986,11.4607184823,5.9839097835,272.792133665,272.792133665
 12/09  10:00:00,45.8016716763,12.1569104148,0.0,1.14906864323,22.9214369646,9.5742556536,239.261686935,239.261686935
 12/09  11:00:00,58.0872695606,12.1569104148,0.0,0.77716608858,34.3821554469,10.7710376103,215.473922104,215.473922104
 12/09  12:00:00,57.8403078981,12.1569104148,0.0,0.530204426022,34.3821554469,10.7710376103,197.145297374,197.145297374
 12/09  13:00:00,57.7290785207,12.1569104148,0.0,0.418975048624,34.3821554469,10.7710376103,186.976392412,186.976392412
 12/09  14:00:00,57.6923085071,12.1569104148,0.0,0.382205035081,34.3821554469,10.7710376103,178.430772589,178.430772589
 12/09  15:00:00,57.7766986938,12.1569104148,0.0,0.466595221779,34.3821554469,10.7710376103,173.528884545,173.528884545
 12/09  16:00:00,58.0491167745,12.1569104148,0.0,0.739013302505,34.3821554469,10.7710376103,176.219640226,176.219640226
 12/09  17:00:00,64.0019371092,12.1569104148,0.0,1.18116697048,34.3821554469,10.7710376103,190.83944674,190.83944674
 12/09  18:00:00,67.0225314721,12.1569104148,0.0,1.44642800004,34.3821554469,10.7710376103,208.122313751,208.122313751
 12/09  19:00:00,49.5172624957,12.1569104148,0.0,1.61568091341,19.1011974705,8.3774736969,230.125335689,230.125335689
 12/09  20:00:00,39.6035050531,12.1569104148,0.0,1.73596637242,11.4607184823,5.9839097835,245.497079707,245.497079707
 12/09  21:00:00,39.6799439843,12.1569104148,0.0,1.81240530368,11.4607184823,5.9839097835,253.985975273,253.985975273
 12/09  22:00:00,29.7066007523,12.1569104148,0.0,1.8731049733,3.8202394941,3.5903458701,264.480095382,264.480095382
 12/09  23:00:00,12.2343755316,0.218234341977,0.0,0.0448485075136,1.91011974705,1.79517293505,6.66149957875,6.66149957875
 12/09  24:00:00,12.8887985433,0.601117401433,0.0,0.316388459769,1.91011974705,1.79517293505,18.4625175496,18.4625175496
 12/10  01:00:00,13.7894325695,1.36926387335,0.0,0.448876014041,1.91011974705,1.79517293505,34.6881051509,34.6881051509
 12/10  02:00:00,14.2805259535,1.78769268599,0.0,0.521540585448,1.91011974705,1.79517293505,43.7522642865,43.7522642865
 12/10  03:00:00,14.5360128316,1.98599923892,0.0,0.578720910599,1.91011974705,1.79517293505,48.2824554579,48.2824554579
 12/10  04:00:00,14.8711308897,2.27788637873,0.0,0.621951828893,1.91011974705,1.79517293505,54.4521648556,54.4521648556
 12/10  05:00:00,14.9810259065,2.34451450263,0.0,0.665218721764,1.91011974705,1.79517293505,56.1114223933,56.1114223933
 12/10  06:00:00,15.2859766268,2.61309414043,0.0,0.70158980429,1.91011974705,1.79517293505,61.7316094122,61.7316094122
 12/10  07:00:00,15.3159523893,2.61281513135,0.0,0.731844575887,1.91011974705,1.79517293505,62.0567071731,62.0567071731
 12/10  08:00:00,11.3767498221,2.83553780133,0.0,0.702919338708,1.91011974705,1.79517293505,66.4647571506,66.4647571506
 12/10  09:00:00,21.9900551504,12.1569104148,0.0,2.42255937133,3.8202394941,3.5903458701,363.803289771,363.803289771
 12/10  10:00:00,21.0967689703,12.1569104148,0.0,1.52927319128,3.8202394941,3.5903458701,307.321952967,307.321952967
 12/10  11:00:00,35.6808282355,12.1569104148,0.0,1.06226810408,15.2809579764,7.1806917402,268.902786546,268.902786546
 12/10  12:00:00,35.3538130227,12.1569104148,0.0,0.735252891307,15.2809579764,7.1806917402,242.417979553,242.417979553
 12/10  13:00:00,45.1885775833,12.1569104148,0.0,0.535974550297,22.9214369646,9.5742556536,210.217299513,210.217299513
 12/10  14:00:00,45.3480202029,12.1569104148,0.0,0.695417169823,22.9214369646,9.5742556536,194.6429406,194.6429406
 12/10  15:00:00,45.6594253548,12.1569104148,0.0,1.00682232175,22.9214369646,9.5742556536,185.829242603,185.829242603
 12/10  16:00:00,45.8066564967,12.1569104148,0.0,1.15405346367,22.9214369646,9.5742556536,179.090473488,179.090473488
 12/10  17:00:00,51.3856986886,12.1569104148,0.0,1.2224289889,22.9214369646,9.5742556536,176.008979485,176.008979485
 12/10  18:00:00,43.5609071512,12.1569104148,0.0,0.676347019789,15.2809579764,7.1806917402,209.720395781,209.720395781
 12/10  19:00:00,33.5742411128,12.1569104148,0.0,0.723723882972,7.6404789882,4.7871278268,214.753237591,214.753237591
 12/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  21:00:00,12.1424797124,0.150078624643,0.0,0.0211084056176,1.91011974705,1.79517293505,4.51940072799,4.51940072799
 12/10  22:00:00,12.4202616046,0.312437754144,0.0,0.136531168352,1.91011974705,1.79517293505,9.41084671659,9.41084671659
 12/10  23:00:00,12.5470328768,0.377676014876,0.0,0.198064179779,1.91011974705,1.79517293505,11.4458417388,11.4458417388
 12/10  24:00:00,12.6338902771,0.425872812169,0.0,0.236724782816,1.91011974705,1.79517293505,12.9881934499,12.9881934499
 12/11  01:00:00,13.273444597,0.444757680523,0.0,0.259003255992,1.91011974705,2.3935639134,13.5553652445,13.5553652445
 12/11  02:00:00,13.3087905381,0.464597089062,0.0,0.274509788548,1.91011974705,2.3935639134,14.2164351586,14.2164351586
 12/11  03:00:00,13.3344916658,0.477649022735,0.0,0.287158982643,1.91011974705,2.3935639134,14.5897932447,14.5897932447
 12/11  04:00:00,13.3636565537,0.493113079735,0.0,0.300859813522,1.91011974705,2.3935639134,15.1211357551,15.1211357551
 12/11  05:00:00,13.3915006212,0.505116749545,0.0,0.316700211162,1.91011974705,2.3935639134,15.4539189321,15.4539189321
 12/11  06:00:00,13.6720958472,0.777416863917,0.0,0.324995322794,1.91011974705,2.3935639134,20.7077137231,20.7077137231
 12/11  07:00:00,26.8634227443,12.1569104148,0.0,2.13682866903,1.91011974705,2.3935639134,270.799604069,270.799604069
 12/11  08:00:00,30.3477183554,12.1569104148,0.0,1.6302011256,7.6404789882,4.7871278268,213.53729484,213.53729484
 12/11  09:00:00,41.0329572458,12.1569104148,0.0,1.39737566351,19.1011974705,8.3774736969,189.348830755,189.348830755
 12/11  10:00:00,58.4752175481,12.1569104148,0.0,1.16511407604,34.3821554469,10.7710376103,159.960669515,159.960669515
 12/11  11:00:00,58.3172570231,12.1569104148,0.0,1.00715355105,34.3821554469,10.7710376103,144.366914512,144.366914512
 12/11  12:00:00,58.2064275325,12.1569104148,0.0,0.89632406041,34.3821554469,10.7710376103,128.820408719,128.820408719
 12/11  13:00:00,58.127093621,12.1569104148,0.0,0.816990148953,34.3821554469,10.7710376103,119.996237796,119.996237796
 12/11  14:00:00,58.0811566671,12.1569104148,0.0,0.771053195105,34.3821554469,10.7710376103,112.373148676,112.373148676
 12/11  15:00:00,58.0606903213,12.1569104148,0.0,0.750586849231,34.3821554469,10.7710376103,105.631218335,105.631218335
 12/11  16:00:00,58.0538027053,12.1569104148,0.0,0.743699233284,34.3821554469,10.7710376103,97.4228831723,97.4228831723
 12/11  17:00:00,63.5956684982,12.1569104148,0.0,0.774898359534,34.3821554469,10.7710376103,95.0523286921,95.0523286921
 12/11  18:00:00,66.3815046152,12.1569104148,0.0,0.805401143131,34.3821554469,10.7710376103,95.7688988126,95.7688988126
 12/11  19:00:00,53.7305553042,12.1569104148,0.0,0.811952271153,22.9214369646,9.5742556536,97.092246384,97.092246384
 12/11  20:00:00,53.751181068,12.1569104148,0.0,0.832578034925,22.9214369646,9.5742556536,100.457454588,100.457454588
 12/11  21:00:00,48.7450226842,12.1569104148,0.0,0.843441101955,19.1011974705,8.3774736969,102.107517069,102.107517069
 12/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  01:00:00,12.5768504782,0.00399271087148,0.0,0.00317410689365,1.91011974705,2.3935639134,0.0,0.0
 12/12  02:00:00,12.6587963387,0.0365518353084,0.0,0.05256084297,1.91011974705,2.3935639134,0.755800171263,0.755800171263
 12/12  03:00:00,12.7087278902,0.0419546207353,0.0,0.097089608998,1.91011974705,2.3935639134,0.922709279323,0.922709279323
 12/12  04:00:00,12.785794193,0.094107246652,0.0,0.122003285911,1.91011974705,2.3935639134,2.52796438411,2.52796438411
 12/12  05:00:00,12.8524130919,0.143823347691,0.0,0.138906083779,1.91011974705,2.3935639134,4.12047887401,4.12047887401
 12/12  06:00:00,12.8921959769,0.175068284168,0.0,0.147444032251,1.91011974705,2.3935639134,5.08387495677,5.08387495677
 12/12  07:00:00,26.456581982,12.1569104148,0.0,1.72998790676,1.91011974705,2.3935639134,206.875502038,206.875502038
 12/12  08:00:00,29.9954394242,12.1569104148,0.0,1.27792219434,7.6404789882,4.7871278268,156.047458586,156.047458586
 12/12  09:00:00,40.6580807536,12.1569104148,0.0,1.02249917141,19.1011974705,8.3774736969,132.359738617,132.359738617
 12/12  10:00:00,58.0838527441,12.1569104148,0.0,0.773749272062,34.3821554469,10.7710376103,106.883118007,106.883118007
 12/12  11:00:00,57.9986807584,12.1569104148,0.0,0.688577286315,34.3821554469,10.7710376103,94.5143494936,94.5143494936
 12/12  12:00:00,57.719898806,12.1569104148,0.0,0.409795333913,34.3821554469,10.7710376103,76.5947461208,76.5947461208
 12/12  13:00:00,57.6923520738,12.1569104148,0.0,0.38224860178,34.3821554469,10.7710376103,71.1882763338,71.1882763338
 12/12  14:00:00,57.6218562829,12.1569104148,0.0,0.311752810831,34.3821554469,10.7710376103,67.0185524424,67.0185524424
 12/12  15:00:00,57.5106757077,12.1569104148,0.0,0.200572235624,34.3821554469,10.7710376103,61.4222119834,61.4222119834
 12/12  16:00:00,57.6629924478,12.1569104148,0.0,0.352888975717,34.3821554469,10.7710376103,60.8580989979,60.8580989979
 12/12  17:00:00,63.3438367568,12.1569104148,0.0,0.523066618043,34.3821554469,10.7710376103,67.7103842145,67.7103842145
 12/12  18:00:00,66.1837258895,12.1569104148,0.0,0.607622417449,34.3821554469,10.7710376103,73.8001908395,73.8001908395
 12/12  19:00:00,53.5790540276,12.1569104148,0.0,0.660450994511,22.9214369646,9.5742556536,80.3428785714,80.3428785714
 12/12  20:00:00,53.6359041621,12.1569104148,0.0,0.717301129093,22.9214369646,9.5742556536,88.6739345134,88.6739345134
 12/12  21:00:00,48.6396035046,12.1569104148,0.0,0.738021922391,19.1011974705,8.3774736969,92.139118494,92.139118494
 12/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  03:00:00,12.6030113672,0.0119781326144,0.0,0.0213495741376,1.91011974705,2.3935639134,0.0,0.0
 12/13  04:00:00,12.679277052,0.0490550769612,0.0,0.0605383145632,1.91011974705,2.3935639134,1.14344954403,1.14344954403
 12/13  05:00:00,12.7326164979,0.0675221114218,0.0,0.0954107259893,1.91011974705,2.3935639134,1.70839504957,1.70839504957
 12/13  06:00:00,12.7914171675,0.0941507220461,0.0,0.127582784998,1.91011974705,2.3935639134,2.51943839845,2.51943839845
 12/13  07:00:00,26.5538868412,12.1569104148,0.0,1.82729276586,1.91011974705,2.3935639134,220.42338303,220.42338303
 12/13  08:00:00,30.1528722155,12.1569104148,0.0,1.43535498564,7.6404789882,4.7871278268,182.874583921,182.874583921
 12/13  09:00:00,40.6117858827,12.1569104148,0.0,0.976204300455,19.1011974705,8.3774736969,164.560942198,164.560942198
 12/13  10:00:00,57.8313233074,12.1569104148,0.0,0.521219835395,34.3821554469,10.7710376103,137.660519345,137.660519345
 12/13  11:00:00,57.6455449392,12.1569104148,0.0,0.335441467137,34.3821554469,10.7710376103,125.925796873,125.925796873
 12/13  12:00:00,57.6430908399,12.1569104148,0.0,0.332987367835,34.3821554469,10.7710376103,116.748370002,116.748370002
 12/13  13:00:00,57.4681364778,12.1569104148,0.0,0.158033005717,34.3821554469,10.7710376103,111.328185918,111.328185918
 12/13  14:00:00,57.4231815135,12.1569104148,0.0,0.113078041439,34.3821554469,10.7710376103,104.82187644,104.82187644
 12/13  15:00:00,57.4196207722,12.1569104148,0.0,0.10951730014,34.3821554469,10.7710376103,100.638223144,100.638223144
 12/13  16:00:00,57.5604840454,12.1569104148,0.0,0.250380573401,34.3821554469,10.7710376103,97.4707607564,97.4707607564
 12/13  17:00:00,63.4466714993,12.1569104148,0.0,0.625901360606,34.3821554469,10.7710376103,106.533857159,106.533857159
 12/13  18:00:00,66.4029052594,12.1569104148,0.0,0.826801787386,34.3821554469,10.7710376103,119.826662542,119.826662542
 12/13  19:00:00,53.8413000533,12.1569104148,0.0,0.922697020214,22.9214369646,9.5742556536,129.963237266,129.963237266
 12/13  20:00:00,53.8956086067,12.1569104148,0.0,0.977005573681,22.9214369646,9.5742556536,135.315598484,135.315598484
 12/13  21:00:00,48.8921196632,12.1569104148,0.0,0.990538081004,19.1011974705,8.3774736969,135.179486625,135.179486625
 12/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  01:00:00,12.6119600012,0.0276847569869,0.0,0.0145915837963,1.91011974705,2.3935639134,0.606167477716,0.606167477716
 12/14  02:00:00,12.7575844133,0.098063153224,0.0,0.0898375995805,1.91011974705,2.3935639134,2.68669578892,2.68669578892
 12/14  03:00:00,12.9159288033,0.203020407641,0.0,0.143224735183,1.91011974705,2.3935639134,5.97328135977,5.97328135977
 12/14  04:00:00,12.9868451747,0.237563276271,0.0,0.179598237952,1.91011974705,2.3935639134,7.03161668714,7.03161668714
 12/14  05:00:00,13.0979699443,0.323184160442,0.0,0.205102123413,1.91011974705,2.3935639134,9.74411244127,9.74411244127
 12/14  06:00:00,13.0803689696,0.291739937201,0.0,0.218945371934,1.91011974705,2.3935639134,8.72004971254,8.72004971254
 12/14  07:00:00,26.648591169,12.1569104148,0.0,1.92199709373,1.91011974705,2.3935639134,244.055704058,244.055704058
 12/14  08:00:00,30.178804895,12.1569104148,0.0,1.46128766515,7.6404789882,4.7871278268,188.887096859,188.887096859
 12/14  09:00:00,40.8145893324,12.1569104148,0.0,1.17900775016,19.1011974705,8.3774736969,164.535985076,164.535985076
 12/14  10:00:00,58.2522055002,12.1569104148,0.0,0.942102028173,34.3821554469,10.7710376103,135.613106496,135.613106496
 12/14  11:00:00,57.943154797,12.1569104148,0.0,0.633051325006,34.3821554469,10.7710376103,119.365829642,119.365829642
 12/14  12:00:00,57.8305695408,12.1569104148,0.0,0.520466068805,34.3821554469,10.7710376103,101.047395056,101.047395056
 12/14  13:00:00,57.7076313593,12.1569104148,0.0,0.397527887302,34.3821554469,10.7710376103,83.2417665067,83.2417665067
 12/14  14:00:00,57.5257954427,12.1569104148,0.0,0.215691970634,34.3821554469,10.7710376103,68.1208535674,68.1208535674
 12/14  15:00:00,57.5214872784,12.1569104148,0.0,0.211383806383,34.3821554469,10.7710376103,65.6106499749,65.6106499749
 12/14  16:00:00,57.6706854198,12.1569104148,0.0,0.360581947765,34.3821554469,10.7710376103,64.5026469207,64.5026469207
 12/14  17:00:00,63.328310487,12.1569104148,0.0,0.507540348331,34.3821554469,10.7710376103,68.3820346254,68.3820346254
 12/14  18:00:00,66.1771527157,12.1569104148,0.0,0.601049243666,34.3821554469,10.7710376103,76.3171605381,76.3171605381
 12/14  19:00:00,53.5796037091,12.1569104148,0.0,0.661000676079,22.9214369646,9.5742556536,83.8719508493,83.8719508493
 12/14  20:00:00,53.6562226601,12.1569104148,0.0,0.737619627057,22.9214369646,9.5742556536,93.8440806579,93.8440806579
 12/14  21:00:00,48.699160068,12.1569104148,0.0,0.797578485797,19.1011974705,8.3774736969,102.298028684,102.298028684
 12/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  01:00:00,12.5727296536,0.00199635543574,0.0,0.00104963768847,1.91011974705,2.3935639134,0.0,0.0
 12/15  02:00:00,12.653947236,0.0380452901114,0.0,0.0462182854285,1.91011974705,2.3935639134,0.801203271891,0.801203271891
 12/15  03:00:00,12.7265688592,0.0644880801872,0.0,0.0923971185469,1.91011974705,2.3935639134,1.62004356463,1.62004356463
 12/15  04:00:00,12.808307411,0.109931695319,0.0,0.128692055226,1.91011974705,2.3935639134,3.00114418278,3.00114418278
 12/15  05:00:00,12.9696429984,0.229258755575,0.0,0.170700582339,1.91011974705,2.3935639134,6.81643915717,6.81643915717
 12/15  06:00:00,12.9635347017,0.215143016206,0.0,0.17870802501,1.91011974705,2.3935639134,6.32295884164,6.32295884164
 12/15  07:00:00,26.5566157637,12.1569104148,0.0,1.83002168841,1.91011974705,2.3935639134,225.21872465,225.21872465
 12/15  08:00:00,30.102129089,12.1569104148,0.0,1.38461185914,7.6404789882,4.7871278268,179.558178079,179.558178079
 12/15  09:00:00,40.4781011921,12.1569104148,0.0,0.842519609856,19.1011974705,8.3774736969,150.479841056,150.479841056
 12/15  10:00:00,57.629179887,12.1569104148,0.0,0.319076414938,34.3821554469,10.7710376103,112.993499244,112.993499244
 12/15  11:00:00,57.3128691832,12.1489249931,0.0,0.0107511328739,34.3821554469,10.7710376103,87.3045706742,87.3045706742
 12/15  12:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,64.5071300857,64.5071300857
 12/15  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,54.8756054878,54.8756054878
 12/15  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,47.2336229426,47.2336229426
 12/15  15:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,42.592037635,42.592037635
 12/15  16:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,44.0872096663,44.0872096663
 12/15  17:00:00,62.9530750893,12.152917704,0.0,0.136297661482,34.3821554469,10.7710376103,57.4681665154,57.4681665154
 12/15  18:00:00,66.0210865548,12.1569104148,0.0,0.444983082804,34.3821554469,10.7710376103,73.6965449284,73.6965449284
 12/15  19:00:00,53.4901113398,12.1569104148,0.0,0.571508306799,22.9214369646,9.5742556536,86.2942640878,86.2942640878
 12/15  20:00:00,53.5704870786,12.1569104148,0.0,0.651884045559,22.9214369646,9.5742556536,96.3087782261,96.3087782261
 12/15  21:00:00,48.6023258904,12.1569104148,0.0,0.700744308207,19.1011974705,8.3774736969,102.605744166,102.605744166
 12/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  04:00:00,11.9732890375,0.00199635543574,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  05:00:00,11.9974266358,0.0119781326144,0.0,0.0141558210687,1.91011974705,1.79517293505,0.0,0.0
 12/16  06:00:00,12.0464687244,0.0357113627977,0.0,0.0394646794948,1.91011974705,1.79517293505,0.729940214862,0.729940214862
 12/16  07:00:00,25.7375599644,12.1569104148,0.0,1.6093568675,1.91011974705,1.79517293505,202.470402491,202.470402491
 12/16  08:00:00,24.8845982093,12.1569104148,0.0,1.18410243022,3.8202394941,3.5903458701,155.014738224,155.014738224
 12/16  09:00:00,30.6269895646,12.1569104148,0.0,1.02545088392,11.4607184823,5.9839097835,137.458317086,137.458317086
 12/16  10:00:00,45.4786754143,12.1569104148,0.0,0.826072381259,22.9214369646,9.5742556536,111.09891655,111.09891655
 12/16  11:00:00,57.9119179112,12.1569104148,0.0,0.601814439194,34.3821554469,10.7710376103,94.6449988691,94.6449988691
 12/16  12:00:00,57.7569184115,12.1569104148,0.0,0.446814939452,34.3821554469,10.7710376103,83.8508484392,83.8508484392
 12/16  13:00:00,57.7955143792,12.1569104148,0.0,0.485410907178,34.3821554469,10.7710376103,80.3726865151,80.3726865151
 12/16  14:00:00,57.8207220547,12.1569104148,0.0,0.510618582611,34.3821554469,10.7710376103,79.3497727787,79.3497727787
 12/16  15:00:00,57.6583307423,12.1569104148,0.0,0.348227270294,34.3821554469,10.7710376103,74.4520027911,74.4520027911
 12/16  16:00:00,57.5907568108,12.1569104148,0.0,0.280653338771,34.3821554469,10.7710376103,73.8247997158,73.8247997158
 12/16  17:00:00,63.3532953774,12.1569104148,0.0,0.532525238694,34.3821554469,10.7710376103,81.792524385,81.792524385
 12/16  18:00:00,66.299634272,12.1569104148,0.0,0.723530799915,34.3821554469,10.7710376103,95.9300978365,95.9300978365
 12/16  19:00:00,48.7709676446,12.1569104148,0.0,0.869386062312,19.1011974705,8.3774736969,117.094297757,117.094297757
 12/16  20:00:00,38.8131713886,12.1569104148,0.0,0.945632707968,11.4607184823,5.9839097835,127.154017058,127.154017058
 12/16  21:00:00,38.8775624971,12.1569104148,0.0,1.01002381646,11.4607184823,5.9839097835,135.624998753,135.624998753
 12/16  22:00:00,28.9356541675,12.1569104148,0.0,1.10215838841,3.8202394941,3.5903458701,151.454005965,151.454005965
 12/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  01:00:00,12.007583065,0.0254680960491,0.0,0.0108222868822,1.91011974705,1.79517293505,0.599698692702,0.599698692702
 12/17  02:00:00,12.1367889123,0.0822294240182,0.0,0.0832668061602,1.91011974705,1.79517293505,2.15692415504,2.15692415504
 12/17  03:00:00,12.3467892602,0.21220358004,0.0,0.163292998036,1.91011974705,1.79517293505,6.25397178473,6.25397178473
 12/17  04:00:00,12.416854407,0.247511524156,0.0,0.198050200725,1.91011974705,1.79517293505,7.31099656278,7.31099656278
 12/17  05:00:00,12.5130130049,0.320336276546,0.0,0.221384046267,1.91011974705,1.79517293505,9.67368756242,9.67368756242
 12/17  06:00:00,12.5736700572,0.346345432277,0.0,0.256031942855,1.91011974705,1.79517293505,10.4095953782,10.4095953782
 12/17  07:00:00,12.6515073735,0.402040232588,0.0,0.278174458803,1.91011974705,1.79517293505,12.2441496044,12.2441496044
 12/17  08:00:00,8.5212835731,0.403134841174,0.0,0.279856049826,1.91011974705,1.79517293505,12.1934305452,12.1934305452
 12/17  09:00:00,21.2674071761,12.1569104148,0.0,1.69991139705,3.8202394941,3.5903458701,254.586830396,254.586830396
 12/17  10:00:00,20.498929579,12.1569104148,0.0,0.931433799992,3.8202394941,3.5903458701,187.881869619,187.881869619
 12/17  11:00:00,35.0968059685,12.1569104148,0.0,0.478245837055,15.2809579764,7.1806917402,156.854555519,156.854555519
 12/17  12:00:00,34.7782940292,12.1569104148,0.0,0.159733897775,15.2809579764,7.1806917402,136.444916541,136.444916541
 12/17  13:00:00,44.6445516722,12.1469286377,0.0,0.00193041637469,22.9214369646,9.5742556536,108.249580038,108.249580038
 12/17  14:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,95.4552561203,95.4552561203
 12/17  15:00:00,44.6406249004,12.1449322822,0.0,0.0,22.9214369646,9.5742556536,87.7054740429,87.7054740429
 12/17  16:00:00,44.8561218225,12.1569104148,0.0,0.203518789442,22.9214369646,9.5742556536,88.5282291531,88.5282291531
 12/17  17:00:00,50.7084151018,12.1569104148,0.0,0.54514540209,22.9214369646,9.5742556536,97.8357547855,97.8357547855
 12/17  18:00:00,43.1952533299,12.1569104148,0.0,0.310693198446,15.2809579764,7.1806917402,129.699530388,129.699530388
 12/17  19:00:00,33.2580105543,12.1569104148,0.0,0.407493324474,7.6404789882,4.7871278268,143.23744612,143.23744612
 12/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  02:00:00,12.5786232311,0.00798542174295,0.0,0.000954148946467,1.91011974705,2.3935639134,0.0,0.0
 12/18  03:00:00,12.598704769,0.0119781326144,0.0,0.0170429759783,1.91011974705,2.3935639134,0.0,0.0
 12/18  04:00:00,12.6451584633,0.0350228676112,0.0,0.0404519352504,1.91011974705,2.3935639134,0.707933205795,0.707933205795
 12/18  05:00:00,12.7114856181,0.0717257162232,0.0,0.0700762414544,1.91011974705,2.3935639134,1.87898810352,1.87898810352
 12/18  06:00:00,12.8066128323,0.1395392678,0.0,0.097389904033,1.91011974705,2.3935639134,3.99368293225,3.99368293225
 12/18  07:00:00,26.4452084388,12.1569104148,0.0,1.71861436355,1.91011974705,2.3935639134,217.182482519,217.182482519
 12/18  08:00:00,30.0386159053,12.1569104148,0.0,1.32109867543,7.6404789882,4.7871278268,172.072737447,172.072737447
 12/18  09:00:00,40.6669392404,12.1569104148,0.0,1.0313576582,19.1011974705,8.3774736969,148.817992065,148.817992065
 12/18  10:00:00,58.0608364759,12.1569104148,0.0,0.750733003874,34.3821554469,10.7710376103,120.634640739,120.634640739
 12/18  11:00:00,57.9210690949,12.1569104148,0.0,0.610965622872,34.3821554469,10.7710376103,106.336131259,106.336131259
 12/18  12:00:00,57.6748593018,12.1569104148,0.0,0.364755829747,34.3821554469,10.7710376103,85.2495494707,85.2495494707
 12/18  13:00:00,57.4873314329,12.1569104148,0.0,0.177227960852,34.3821554469,10.7710376103,71.956653585,71.956653585
 12/18  14:00:00,57.5027181843,12.1569104148,0.0,0.19261471223,34.3821554469,10.7710376103,67.6844767563,67.6844767563
 12/18  15:00:00,57.5108817745,12.1569104148,0.0,0.200778302492,34.3821554469,10.7710376103,67.2422775101,67.2422775101
 12/18  16:00:00,57.6671025555,12.1569104148,0.0,0.356999083432,34.3821554469,10.7710376103,67.0379218412,67.0379218412
 12/18  17:00:00,63.3456837162,12.1569104148,0.0,0.524913577529,34.3821554469,10.7710376103,74.6507742203,74.6507742203
 12/18  18:00:00,66.2099556388,12.1569104148,0.0,0.633852166794,34.3821554469,10.7710376103,84.1088302421,84.1088302421
 12/18  19:00:00,53.6179902675,12.1569104148,0.0,0.69938723446,22.9214369646,9.5742556536,92.0584104178,92.0584104178
 12/18  20:00:00,53.6954961865,12.1569104148,0.0,0.776893153486,22.9214369646,9.5742556536,102.907115643,102.907115643
 12/18  21:00:00,48.7126380182,12.1569104148,0.0,0.81105643594,19.1011974705,8.3774736969,108.317853464,108.317853464
 12/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  03:00:00,12.6059626681,0.0206776960141,0.0,0.015601311587,1.91011974705,2.3935639134,0.331644563438,0.331644563438
 12/19  04:00:00,12.6802850887,0.0478111475312,0.0,0.0627902806891,1.91011974705,2.3935639134,1.10086449999,1.10086449999
 12/19  05:00:00,12.749300568,0.0790873939921,0.0,0.100529513582,1.91011974705,2.3935639134,2.05870753325,2.05870753325
 12/19  06:00:00,12.8489238794,0.157573009214,0.0,0.121667209725,1.91011974705,2.3935639134,4.54546962322,4.54546962322
 12/19  07:00:00,26.4971850129,12.1569104148,0.0,1.77059093761,1.91011974705,2.3935639134,220.128817451,220.128817451
 12/19  08:00:00,31.4398628514,12.1569104148,0.0,1.34467895493,7.6404789882,4.7871278268,170.482411766,170.482411766
 12/19  09:00:00,40.7816158429,12.1569104148,0.0,1.14603426061,19.1011974705,8.3774736969,148.570779039,148.570779039
 12/19  10:00:00,58.294995632,12.1569104148,0.0,0.984892159996,34.3821554469,10.7710376103,125.277154663,125.277154663
 12/19  11:00:00,58.2003524155,12.1569104148,0.0,0.890248943478,34.3821554469,10.7710376103,116.611357665,116.611357665
 12/19  12:00:00,58.1102027313,12.1569104148,0.0,0.800099259298,34.3821554469,10.7710376103,104.231643047,104.231643047
 12/19  13:00:00,58.0492716823,12.1569104148,0.0,0.739168210236,34.3821554469,10.7710376103,97.3879275514,97.3879275514
 12/19  14:00:00,57.9910514936,12.1569104148,0.0,0.680948021539,34.3821554469,10.7710376103,90.9532572777,90.9532572777
 12/19  15:00:00,57.9945975329,12.1569104148,0.0,0.684494060814,34.3821554469,10.7710376103,87.5154387487,87.5154387487
 12/19  16:00:00,58.0059633138,12.1569104148,0.0,0.695859841745,34.3821554469,10.7710376103,83.4695746545,83.4695746545
 12/19  17:00:00,63.5491739725,12.1569104148,0.0,0.728403833812,34.3821554469,10.7710376103,84.9019427909,84.9019427909
 12/19  18:00:00,66.3677988577,12.1569104148,0.0,0.791695385684,34.3821554469,10.7710376103,93.4654942081,93.4654942081
 12/19  19:00:00,53.7537914267,12.1569104148,0.0,0.835188393626,22.9214369646,9.5742556536,100.851806329,100.851806329
 12/19  20:00:00,53.7962593681,12.1569104148,0.0,0.877656335103,22.9214369646,9.5742556536,107.584281699,107.584281699
 12/19  21:00:00,48.7973300053,12.1569104148,0.0,0.895748423029,19.1011974705,8.3774736969,110.888428298,110.888428298
 12/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  02:00:00,12.5840715896,0.00798542174295,0.0,0.00640250743613,1.91011974705,2.3935639134,0.0,0.0
 12/20  03:00:00,12.6553671656,0.0366799032248,0.0,0.0490036019366,1.91011974705,2.3935639134,0.760002783155,0.760002783155
 12/20  04:00:00,12.685300638,0.0388255443928,0.0,0.0767914331946,1.91011974705,2.3935639134,0.826417264726,0.826417264726
 12/20  05:00:00,12.739799176,0.0692025383144,0.0,0.100912977238,1.91011974705,2.3935639134,1.76639809521,1.76639809521
 12/20  06:00:00,12.7898387908,0.0969793696564,0.0,0.123175760708,1.91011974705,2.3935639134,2.60748163335,2.60748163335
 12/20  07:00:00,26.4520752694,12.1569104148,0.0,1.72548119411,1.91011974705,2.3935639134,207.173767169,207.173767169
 12/20  08:00:00,31.3962779933,12.1569104148,0.0,1.30109409676,7.6404789882,4.7871278268,160.010345599,160.010345599
 12/20  09:00:00,40.7716122905,12.1569104148,0.0,1.13603070828,19.1011974705,8.3774736969,141.431696769,141.431696769
 12/20  10:00:00,58.2958393553,12.1569104148,0.0,0.985735883283,34.3821554469,10.7710376103,119.441632981,119.441632981
