Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/20  11:00:00,58.2092250152,12.1569104148,0.0,0.899121543125,34.3821554469,10.7710376103,112.755414009,112.755414009
 12/20  12:00:00,58.0785790565,12.1569104148,0.0,0.768475584441,34.3821554469,10.7710376103,102.741350433,102.741350433
 12/20  13:00:00,58.0285181263,12.1569104148,0.0,0.718414654278,34.3821554469,10.7710376103,98.8751543087,98.8751543087
 12/20  14:00:00,58.0067370172,12.1569104148,0.0,0.696633545189,34.3821554469,10.7710376103,93.5534873921,93.5534873921
 12/20  15:00:00,58.0175649025,12.1569104148,0.0,0.707461430416,34.3821554469,10.7710376103,91.9915552744,91.9915552744
 12/20  16:00:00,58.0327265976,12.1569104148,0.0,0.722623125579,34.3821554469,10.7710376103,89.0574341553,89.0574341553
 12/20  17:00:00,63.6110705567,12.1569104148,0.0,0.790300417978,34.3821554469,10.7710376103,94.3406661874,94.3406661874
 12/20  18:00:00,66.436281197,12.1569104148,0.0,0.860177724914,34.3821554469,10.7710376103,101.846584796,101.846584796
 12/20  19:00:00,53.8225108187,12.1569104148,0.0,0.903907785652,22.9214369646,9.5742556536,108.357557313,108.357557313
 12/20  20:00:00,53.9177067886,12.1569104148,0.0,0.999103755589,22.9214369646,9.5742556536,122.381679564,122.381679564
 12/20  21:00:00,48.9631178058,12.1569104148,0.0,1.06153622356,19.1011974705,8.3774736969,131.766806236,131.766806236
 12/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  24:00:00,12.676860446,0.0538530820053,0.0,0.0533237035943,1.91011974705,2.3935639134,1.35202616325,1.35202616325
 12/21  01:00:00,12.8587415303,0.14173461986,0.0,0.147323249955,1.91011974705,2.3935639134,3.98148393555,3.98148393555
 12/21  02:00:00,13.003446152,0.213728498672,0.0,0.220033992928,1.91011974705,2.3935639134,6.27215530452,6.27215530452
 12/21  03:00:00,13.1916417013,0.354693150986,0.0,0.267264889845,1.91011974705,2.3935639134,10.6895999884,10.6895999884
 12/21  04:00:00,13.2226111869,0.342412157568,0.0,0.310515368872,1.91011974705,2.3935639134,10.3036409221,10.3036409221
 12/21  05:00:00,13.4251440043,0.502721453824,0.0,0.352738889979,1.91011974705,2.3935639134,15.3387874851,15.3387874851
 12/21  06:00:00,13.4129400321,0.448865967714,0.0,0.394390403903,1.91011974705,2.3935639134,13.6553688264,13.6553688264
 12/21  07:00:00,27.1014589848,12.1569104148,0.0,2.37486490949,1.91011974705,2.3935639134,294.52170867,294.52170867
 12/21  08:00:00,31.9620650817,12.1569104148,0.0,1.8668811852,7.6404789882,4.7871278268,238.022290668,238.022290668
 12/21  09:00:00,41.0774878961,12.1569104148,0.0,1.44190631382,19.1011974705,8.3774736969,208.123102383,208.123102383
 12/21  10:00:00,58.1240117207,12.1569104148,0.0,0.813908248632,34.3821554469,10.7710376103,171.997595808,171.997595808
 12/21  11:00:00,57.66728736,12.1569104148,0.0,0.357183887943,34.3821554469,10.7710376103,150.41907477,150.41907477
 12/21  12:00:00,57.3618812659,12.1549140594,0.0,0.0537741492928,34.3821554469,10.7710376103,127.616387669,127.616387669
 12/21  13:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,113.708487513,113.708487513
 12/21  14:00:00,57.2981253394,12.1449322822,0.0,0.0,34.3821554469,10.7710376103,102.561149017,102.561149017
 12/21  15:00:00,57.4371947654,12.1549140594,0.0,0.129087648827,34.3821554469,10.7710376103,98.518127661,98.518127661
 12/21  16:00:00,57.6762818957,12.1569104148,0.0,0.3661784237,34.3821554469,10.7710376103,97.0548234103,97.0548234103
 12/21  17:00:00,63.4630115271,12.1569104148,0.0,0.642241388376,34.3821554469,10.7710376103,105.604340143,105.604340143
 12/21  18:00:00,66.3792008834,12.1569104148,0.0,0.803097411319,34.3821554469,10.7710376103,115.826597796,115.826597796
 12/21  19:00:00,53.7955501115,12.1569104148,0.0,0.876947078427,22.9214369646,9.5742556536,122.464031806,122.464031806
 12/21  20:00:00,53.8439091376,12.1569104148,0.0,0.925306104524,22.9214369646,9.5742556536,128.343674919,128.343674919
 12/21  21:00:00,48.8331379399,12.1569104148,0.0,0.931556357671,19.1011974705,8.3774736969,129.115655237,129.115655237
 12/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  02:00:00,12.5720665523,0.00199635543574,0.0,0.000386536451053,1.91011974705,2.3935639134,0.0,0.0
 12/22  03:00:00,12.6209559855,0.0221097848487,0.0,0.0291625402061,1.91011974705,2.3935639134,0.314123809454,0.314123809454
 12/22  04:00:00,12.6767027957,0.0438272310616,0.0,0.0631919042109,1.91011974705,2.3935639134,0.977436772284,0.977436772284
 12/22  05:00:00,12.7104080601,0.0499872577327,0.0,0.0907371418935,1.91011974705,2.3935639134,1.16724747463,1.16724747463
 12/22  06:00:00,12.823907787,0.135928340992,0.0,0.118295785523,1.91011974705,2.3935639134,3.88530451618,3.88530451618
 12/22  07:00:00,26.4639903426,12.1569104148,0.0,1.73739626728,1.91011974705,2.3935639134,212.598352865,212.598352865
 12/22  08:00:00,31.4151491867,12.1569104148,0.0,1.31996529019,7.6404789882,4.7871278268,165.475182134,165.475182134
 12/22  09:00:00,40.7471566063,12.1569104148,0.0,1.11157502407,19.1011974705,8.3774736969,144.267025152,144.267025152
 12/22  10:00:00,58.2669790163,12.1569104148,0.0,0.956875544247,34.3821554469,10.7710376103,122.212718116,122.212718116
 12/22  11:00:00,58.0549006078,12.1569104148,0.0,0.744797135748,34.3821554469,10.7710376103,109.639945325,109.639945325
 12/22  12:00:00,57.9706505492,12.1569104148,0.0,0.660547077144,34.3821554469,10.7710376103,94.8668324073,94.8668324073
 12/22  13:00:00,57.9514266636,12.1569104148,0.0,0.641323191584,34.3821554469,10.7710376103,90.2606338471,90.2606338471
 12/22  14:00:00,57.9731306937,12.1569104148,0.0,0.66302722167,34.3821554469,10.7710376103,87.7493234688,87.7493234688
 12/22  15:00:00,57.9795768164,12.1569104148,0.0,0.669473344376,34.3821554469,10.7710376103,85.6198974769,85.6198974769
 12/22  16:00:00,57.9619390206,12.1569104148,0.0,0.651835548562,34.3821554469,10.7710376103,84.7542228192,84.7542228192
 12/22  17:00:00,63.5839173833,12.1569104148,0.0,0.763147244598,34.3821554469,10.7710376103,94.8696052514,94.8696052514
 12/22  18:00:00,66.4579120109,12.1569104148,0.0,0.881808538845,34.3821554469,10.7710376103,107.375952628,107.375952628
 12/22  19:00:00,53.8756550342,12.1569104148,0.0,0.957052001139,22.9214369646,9.5742556536,118.444636726,118.444636726
 12/22  20:00:00,53.941308566,12.1569104148,0.0,1.02270553292,22.9214369646,9.5742556536,128.249647394,128.249647394
 12/22  21:00:00,48.9726841941,12.1569104148,0.0,1.0711026119,19.1011974705,8.3774736969,135.804762042,135.804762042
 12/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  24:00:00,12.6306108561,0.0369268911664,0.0,0.024000304466,1.91011974705,2.3935639134,0.887704142007,0.887704142007
 12/23  01:00:00,12.1709160558,0.0929610870773,0.0,0.106662286652,1.91011974705,1.79517293505,2.48576151619,2.48576151619
 12/23  02:00:00,12.2915941218,0.165800156267,0.0,0.154501283465,1.91011974705,1.79517293505,4.76972980611,4.76972980611
 12/23  03:00:00,12.3735871877,0.222583065758,0.0,0.179711439855,1.91011974705,1.79517293505,6.55927195571,6.55927195571
 12/23  04:00:00,12.4034061708,0.239243035248,0.0,0.192870453501,1.91011974705,1.79517293505,7.09445176746,7.09445176746
 12/23  05:00:00,12.4563860867,0.278021672556,0.0,0.207071731999,1.91011974705,1.79517293505,8.31034388739,8.31034388739
 12/23  06:00:00,12.4854278235,0.293379589562,0.0,0.220755551885,1.91011974705,1.79517293505,8.7879338431,8.7879338431
 12/23  07:00:00,26.0355177381,12.1569104148,0.0,1.90731464119,1.91011974705,1.79517293505,234.67350674,234.67350674
 12/23  08:00:00,26.5139245701,12.1569104148,0.0,1.43576212444,3.8202394941,3.5903458701,179.932406806,179.932406806
 12/23  09:00:00,30.7899047934,12.1569104148,0.0,1.18836611279,11.4607184823,5.9839097835,157.807719441,157.807719441
 12/23  10:00:00,45.6237713861,12.1569104148,0.0,0.97116835306,22.9214369646,9.5742556536,130.411069511,130.411069511
 12/23  11:00:00,58.1381194787,12.1569104148,0.0,0.828016006664,34.3821554469,10.7710376103,109.386980063,109.386980063
 12/23  12:00:00,58.0010315227,12.1569104148,0.0,0.690928050659,34.3821554469,10.7710376103,91.2342542529,91.2342542529
 12/23  13:00:00,57.9415980871,12.1569104148,0.0,0.6314946151,34.3821554469,10.7710376103,81.8297940643,81.8297940643
 12/23  14:00:00,57.9165954805,12.1569104148,0.0,0.606492008409,34.3821554469,10.7710376103,76.6354721658,76.6354721658
 12/23  15:00:00,57.8845819232,12.1569104148,0.0,0.57447845119,34.3821554469,10.7710376103,73.3088544623,73.3088544623
 12/23  16:00:00,57.8879205997,12.1569104148,0.0,0.57781712765,34.3821554469,10.7710376103,71.0168409904,71.0168409904
 12/23  17:00:00,63.4450475131,12.1569104148,0.0,0.624277374436,34.3821554469,10.7710376103,71.6354377521,71.6354377521
 12/23  18:00:00,66.2733404865,12.1569104148,0.0,0.697237014505,34.3821554469,10.7710376103,78.9252496546,78.9252496546
 12/23  19:00:00,48.7067774527,12.1569104148,0.0,0.805195870484,19.1011974705,8.3774736969,98.7799453971,98.7799453971
 12/23  20:00:00,38.7350924924,12.1569104148,0.0,0.867553811715,11.4607184823,5.9839097835,109.163099706,109.163099706
 12/23  21:00:00,38.7822961688,12.1569104148,0.0,0.914757488118,11.4607184823,5.9839097835,115.034066551,115.034066551
 12/23  22:00:00,28.7985682595,12.1569104148,0.0,0.9650724805,3.8202394941,3.5903458701,125.216447144,125.216447144
 12/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  02:00:00,11.9935222296,0.00798542174295,0.0,0.0142441257977,1.91011974705,1.79517293505,0.0,0.0
 12/24  03:00:00,12.1093899649,0.0629824751384,0.0,0.0751148076387,1.91011974705,1.79517293505,1.57681815973,1.57681815973
 12/24  04:00:00,12.1967572108,0.106405866093,0.0,0.119058662574,1.91011974705,1.79517293505,2.89555469066,2.89555469066
 12/24  05:00:00,12.2373341609,0.115818022308,0.0,0.15022345646,1.91011974705,1.79517293505,3.19445290072,3.19445290072
 12/24  06:00:00,12.3750744966,0.216310669544,0.0,0.187471144985,1.91011974705,1.79517293505,6.34519498257,6.34519498257
 12/24  07:00:00,12.4681155051,0.275963926338,0.0,0.220858896709,1.91011974705,1.79517293505,8.27046291977,8.27046291977
 12/24  08:00:00,9.76175742432,0.303957327245,0.0,0.241840748311,1.91011974705,1.79517293505,9.0795801233,9.0795801233
 12/24  09:00:00,21.4897945977,12.1569104148,0.0,1.92229881869,3.8202394941,3.5903458701,243.477716979,243.477716979
 12/24  10:00:00,20.8604676364,12.1569104148,0.0,1.29297185737,3.8202394941,3.5903458701,196.003238277,196.003238277
 12/24  11:00:00,35.690600623,12.1569104148,0.0,1.07204049155,15.2809579764,7.1806917402,174.964817962,174.964817962
 12/24  12:00:00,35.4927378154,12.1569104148,0.0,0.874177683953,15.2809579764,7.1806917402,163.421446928,163.421446928
 12/24  13:00:00,45.238508558,12.1569104148,0.0,0.585905524981,22.9214369646,9.5742556536,146.872000648,146.872000648
 12/24  14:00:00,44.9629120535,12.1569104148,0.0,0.310309020452,22.9214369646,9.5742556536,138.671851367,138.671851367
 12/24  15:00:00,44.9042376051,12.1569104148,0.0,0.25163457208,22.9214369646,9.5742556536,132.732121191,132.732121191
 12/24  16:00:00,45.1248428381,12.1569104148,0.0,0.472239805048,22.9214369646,9.5742556536,138.641081249,138.641081249
 12/24  17:00:00,51.0974779642,12.1569104148,0.0,0.934208264519,22.9214369646,9.5742556536,157.900855489,157.900855489
 12/24  18:00:00,43.4646990371,12.1569104148,0.0,0.580138905672,15.2809579764,7.1806917402,204.952152259,204.952152259
 12/24  19:00:00,33.5470672662,12.1569104148,0.0,0.696550036368,7.6404789882,4.7871278268,221.501281795,221.501281795
 12/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  21:00:00,12.1885279607,0.166869120624,0.0,0.0503661579327,1.91011974705,1.79517293505,4.94169699139,4.94169699139
 12/24  22:00:00,12.5512592746,0.355336049436,0.0,0.224630543015,1.91011974705,1.79517293505,10.6854006468,10.6854006468
 12/24  23:00:00,12.828506515,0.529776975103,0.0,0.32743685778,1.91011974705,1.79517293505,16.2067073093,16.2067073093
 12/24  24:00:00,13.1616985096,0.798477281814,0.0,0.391928545671,1.91011974705,1.79517293505,21.5463510107,21.5463510107
 12/25  01:00:00,13.6229433671,1.21993076006,0.0,0.431719924937,1.91011974705,1.79517293505,31.1327359612,31.1327359612
 12/25  02:00:00,13.7827763992,1.33875483279,0.0,0.472728884336,1.91011974705,1.79517293505,32.8910831496,32.8910831496
 12/25  03:00:00,14.2631904678,1.76709927485,0.0,0.524798510826,1.91011974705,1.79517293505,42.9669675187,42.9669675187
 12/25  04:00:00,14.2095900217,1.69268227377,0.0,0.545615065796,1.91011974705,1.79517293505,40.5312521488,40.5312521488
 12/25  05:00:00,14.4109535836,1.8906953326,0.0,0.548965568897,1.91011974705,1.79517293505,45.4909874237,45.4909874237
 12/25  06:00:00,14.3471711354,1.80472318804,0.0,0.571155265226,1.91011974705,1.79517293505,42.8372535221,42.8372535221
 12/25  07:00:00,14.5392984613,1.99453742503,0.0,0.573468354123,1.91011974705,1.79517293505,47.7448810638,47.7448810638
 12/25  08:00:00,11.56361436,1.78734076683,0.0,0.56031424439,1.91011974705,1.79517293505,42.2997990747,42.2997990747
 12/25  09:00:00,22.000206032,12.1569104148,0.0,2.43271025294,3.8202394941,3.5903458701,323.436980267,323.436980267
 12/25  10:00:00,21.1297701183,12.1569104148,0.0,1.56227433924,3.8202394941,3.5903458701,260.240522092,260.240522092
 12/25  11:00:00,35.7751457251,12.1569104148,0.0,1.15658559362,15.2809579764,7.1806917402,229.81870246,229.81870246
 12/25  12:00:00,35.6849475469,12.1569104148,0.0,1.06638741549,15.2809579764,7.1806917402,216.274494273,216.274494273
 12/25  13:00:00,45.7147464211,12.1569104148,0.0,1.0621433881,22.9214369646,9.5742556536,196.325589629,196.325589629
 12/25  14:00:00,45.6957243573,12.1569104148,0.0,1.0431213243,22.9214369646,9.5742556536,185.671156878,185.671156878
 12/25  15:00:00,45.8226698135,12.1569104148,0.0,1.17006678044,22.9214369646,9.5742556536,178.985475136,178.985475136
 12/25  16:00:00,45.9001086166,12.1569104148,0.0,1.24750558361,22.9214369646,9.5742556536,174.89116031,174.89116031
 12/25  17:00:00,51.4494673402,12.1569104148,0.0,1.28619764046,22.9214369646,9.5742556536,173.149850563,173.149850563
 12/25  18:00:00,43.6211687601,12.1569104148,0.0,0.736608628695,15.2809579764,7.1806917402,208.601536917,208.601536917
 12/25  19:00:00,33.6376070632,12.1569104148,0.0,0.787089833353,7.6404789882,4.7871278268,217.513855527,217.513855527
 12/25  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  21:00:00,12.1831304181,0.149904183714,0.0,0.0619335522361,1.91011974705,1.79517293505,4.38516379568,4.38516379568
 12/25  22:00:00,12.4781438915,0.312270062498,0.0,0.194581146927,1.91011974705,1.79517293505,9.33624586783,9.33624586783
 12/25  23:00:00,12.6269357472,0.39411577358,0.0,0.261527291516,1.91011974705,1.79517293505,11.9784887251,11.9784887251
 12/25  24:00:00,12.7420901698,0.454718418249,0.0,0.316079069454,1.91011974705,1.79517293505,13.7997939166,13.7997939166
 12/26  01:00:00,13.4524571475,0.523237688521,0.0,0.359535798479,1.91011974705,2.3935639134,16.0636322565,16.0636322565
 12/26  02:00:00,13.5004958199,0.541980176512,0.0,0.388831982892,1.91011974705,2.3935639134,16.5455864354,16.5455864354
 12/26  03:00:00,14.0635289636,1.07154365773,0.0,0.422301645411,1.91011974705,2.3935639134,27.3598636754,27.3598636754
 12/26  04:00:00,14.2962145219,1.26122598738,0.0,0.465304874066,1.91011974705,2.3935639134,31.1680454865,31.1680454865
 12/26  05:00:00,14.4590484046,1.3893052582,0.0,0.500059485977,1.91011974705,2.3935639134,34.5880670207,34.5880670207
 12/26  06:00:00,14.5646379433,1.49047785993,0.0,0.504476422915,1.91011974705,2.3935639134,35.9966616009,35.9966616009
 12/26  07:00:00,27.1822329051,12.1569104148,0.0,2.45563882982,1.91011974705,2.3935639134,307.800758006,307.800758006
 12/26  08:00:00,31.9558551326,12.1569104148,0.0,1.86067123614,7.6404789882,4.7871278268,238.934481392,238.934481392
 12/26  09:00:00,41.212650755,12.1569104148,0.0,1.5770691728,19.1011974705,8.3774736969,214.97571118,214.97571118
 12/26  10:00:00,58.4671385626,12.1569104148,0.0,1.15703509051,34.3821554469,10.7710376103,189.662075246,189.662075246
 12/26  11:00:00,58.2041789499,12.1569104148,0.0,0.894075477903,34.3821554469,10.7710376103,172.229734859,172.229734859
 12/26  12:00:00,58.046023753,12.1569104148,0.0,0.735920280989,34.3821554469,10.7710376103,149.498222136,149.498222136
 12/26  13:00:00,58.0277772623,12.1569104148,0.0,0.717673790223,34.3821554469,10.7710376103,137.118470564,137.118470564
 12/26  14:00:00,58.0549921265,12.1569104148,0.0,0.744888654435,34.3821554469,10.7710376103,129.506004875,129.506004875
 12/26  15:00:00,57.9864905107,12.1569104148,0.0,0.676387038611,34.3821554469,10.7710376103,127.245623451,127.245623451
 12/26  16:00:00,58.1472333681,12.1569104148,0.0,0.837129896041,34.3821554469,10.7710376103,128.155275416,128.155275416
 12/26  17:00:00,63.8333381912,12.1569104148,0.0,1.01256805244,34.3821554469,10.7710376103,137.108240151,137.108240151
 12/26  18:00:00,66.7287408568,12.1569104148,0.0,1.15263738471,34.3821554469,10.7710376103,147.999855049,147.999855049
 12/26  19:00:00,54.1547877157,12.1569104148,0.0,1.23618468262,22.9214369646,9.5742556536,158.331976439,158.331976439
 12/26  20:00:00,54.2569201769,12.1569104148,0.0,1.33831714388,22.9214369646,9.5742556536,172.549145467,172.549145467
 12/26  21:00:00,49.3230358844,12.1569104148,0.0,1.42145430214,19.1011974705,8.3774736969,184.883109486,184.883109486
 12/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/26  23:00:00,12.8798977809,0.205260087414,0.0,0.104954033019,1.91011974705,2.3935639134,6.08141023475,6.08141023475
 12/26  24:00:00,13.2314677341,0.390711965663,0.0,0.271072107979,1.91011974705,2.3935639134,11.8245485008,11.8245485008
 12/27  01:00:00,13.4874249634,0.547880201653,0.0,0.369861101322,1.91011974705,2.3935639134,16.7489928905,16.7489928905
 12/27  02:00:00,13.7429187588,0.739690062837,0.0,0.433545035551,1.91011974705,2.3935639134,21.1916496236,21.1916496236
 12/27  03:00:00,14.3036206922,1.25142042805,0.0,0.482516603676,1.91011974705,2.3935639134,31.906748158,31.906748158
 12/27  04:00:00,14.4626955723,1.37089162588,0.0,0.522120285987,1.91011974705,2.3935639134,34.4008290698,34.4008290698
 12/27  05:00:00,14.8205770267,1.69448516064,0.0,0.556408205597,1.91011974705,2.3935639134,41.3263755122,41.3263755122
 12/27  06:00:00,15.0157747822,1.83579662581,0.0,0.610294495895,1.91011974705,2.3935639134,44.4335480226,44.4335480226
 12/27  07:00:00,27.5008374135,12.1569104148,0.0,2.77424333824,1.91011974705,2.3935639134,348.869234034,348.869234034
 12/27  08:00:00,32.3646993229,12.1569104148,0.0,2.26951542641,7.6404789882,4.7871278268,295.204332676,295.204332676
 12/27  09:00:00,41.3790724433,12.1569104148,0.0,1.74349086101,19.1011974705,8.3774736969,266.383519095,266.383519095
 12/27  10:00:00,58.5562962385,12.1569104148,0.0,1.2461927665,34.3821554469,10.7710376103,231.860832074,231.860832074
 12/27  11:00:00,58.2024290858,12.1569104148,0.0,0.892325613783,34.3821554469,10.7710376103,208.300971535,208.300971535
 12/27  12:00:00,58.2760083526,12.1569104148,0.0,0.965904880521,34.3821554469,10.7710376103,190.906061786,190.906061786
 12/27  13:00:00,58.0447686504,12.1569104148,0.0,0.734665178361,34.3821554469,10.7710376103,174.876878954,174.876878954
 12/27  14:00:00,57.9824238584,12.1569104148,0.0,0.672320386308,34.3821554469,10.7710376103,160.651283442,160.651283442
 12/27  15:00:00,58.0094792386,12.1569104148,0.0,0.699375766546,34.3821554469,10.7710376103,150.364049605,150.364049605
 12/27  16:00:00,58.2114850265,12.1569104148,0.0,0.901381554504,34.3821554469,10.7710376103,142.883048581,142.883048581
 12/27  17:00:00,63.8606680212,12.1569104148,0.0,1.03989788246,34.3821554469,10.7710376103,143.430944437,143.430944437
 12/27  18:00:00,66.6698540218,12.1569104148,0.0,1.0937505498,34.3821554469,10.7710376103,144.239670118,144.239670118
 12/27  19:00:00,54.0324037135,12.1569104148,0.0,1.11380068042,22.9214369646,9.5742556536,146.543516741,146.543516741
 12/27  20:00:00,54.0807857543,12.1569104148,0.0,1.16218272128,22.9214369646,9.5742556536,153.482120157,153.482120157
 12/27  21:00:00,49.0721031422,12.1569104148,0.0,1.17052155991,19.1011974705,8.3774736969,154.812436737,154.812436737
 12/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  24:00:00,12.6626570068,0.0534950198067,0.0,0.03947832654,1.91011974705,2.3935639134,1.33701394657,1.33701394657
 12/28  01:00:00,12.8896701274,0.201884295146,0.0,0.118102171757,1.91011974705,2.3935639134,5.94451879575,5.94451879575
 12/28  02:00:00,12.9884897483,0.257700636085,0.0,0.161105451765,1.91011974705,2.3935639134,7.68605072325,7.68605072325
 12/28  03:00:00,13.0287390362,0.274954529923,0.0,0.184100845856,1.91011974705,2.3935639134,8.22502804664,8.22502804664
 12/28  04:00:00,13.0824265746,0.309949367694,0.0,0.202793546492,1.91011974705,2.3935639134,9.32427742621,9.32427742621
 12/28  05:00:00,13.0944754713,0.311047629127,0.0,0.213744181758,1.91011974705,2.3935639134,9.36441209753,9.36441209753
 12/28  06:00:00,13.1169060293,0.329408796182,0.0,0.217813572693,1.91011974705,2.3935639134,9.93842258844,9.93842258844
 12/28  07:00:00,26.6390864594,12.1569104148,0.0,1.9124923841,1.91011974705,2.3935639134,236.55521869,236.55521869
 12/28  08:00:00,31.5528128694,12.1569104148,0.0,1.4576289729,7.6404789882,4.7871278268,182.387958186,182.387958186
 12/28  09:00:00,40.8624651023,12.1569104148,0.0,1.22688352006,19.1011974705,8.3774736969,158.163294951,158.163294951
 12/28  10:00:00,58.2398075912,12.1569104148,0.0,0.929704119135,34.3821554469,10.7710376103,131.727184607,131.727184607
 12/28  11:00:00,58.1995772614,12.1569104148,0.0,0.8894737894,34.3821554469,10.7710376103,124.613793541,124.613793541
 12/28  12:00:00,58.1254109927,12.1569104148,0.0,0.815307520691,34.3821554469,10.7710376103,112.642951799,112.642951799
 12/28  13:00:00,58.0836451632,12.1569104148,0.0,0.773541691203,34.3821554469,10.7710376103,107.159157204,107.159157204
 12/28  14:00:00,58.0833609925,12.1569104148,0.0,0.773257520474,34.3821554469,10.7710376103,104.160068819,104.160068819
 12/28  15:00:00,58.0926553838,12.1569104148,0.0,0.782551911794,34.3821554469,10.7710376103,101.737683993,101.737683993
 12/28  16:00:00,58.1024874166,12.1569104148,0.0,0.792383944517,34.3821554469,10.7710376103,97.460135673,97.460135673
 12/28  17:00:00,63.6778885737,12.1569104148,0.0,0.857118434993,34.3821554469,10.7710376103,102.58620853,102.58620853
 12/28  18:00:00,66.4978599414,12.1569104148,0.0,0.921756469403,34.3821554469,10.7710376103,109.795506983,109.795506983
 12/28  19:00:00,53.8573584235,12.1569104148,0.0,0.938755390421,22.9214369646,9.5742556536,112.772017767,112.772017767
 12/28  20:00:00,53.9089073841,12.1569104148,0.0,0.990304351093,22.9214369646,9.5742556536,120.132155965,120.132155965
 12/28  21:00:00,48.9181308926,12.1569104148,0.0,1.01654931038,19.1011974705,8.3774736969,124.58930505,124.58930505
 12/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  01:00:00,12.6084266748,0.0206004768143,0.0,0.0181425375699,1.91011974705,2.3935639134,0.329615878785,0.329615878785
 12/29  02:00:00,12.6865561412,0.0466881213092,0.0,0.0701843594692,1.91011974705,2.3935639134,1.06785731272,1.06785731272
 12/29  03:00:00,12.734436735,0.0637081220009,0.0,0.101044952539,1.91011974705,2.3935639134,1.59497367496,1.59497367496
 12/29  04:00:00,12.770418093,0.0840990506958,0.0,0.11663538182,1.91011974705,2.3935639134,2.22191709635,2.22191709635
 12/29  05:00:00,12.7958890318,0.0985480348432,0.0,0.12765733655,1.91011974705,2.3935639134,2.65886577355,2.65886577355
 12/29  06:00:00,12.8282083748,0.125077983455,0.0,0.133446730877,1.91011974705,2.3935639134,3.53865307948,3.53865307948
 12/29  07:00:00,26.4433802574,12.1569104148,0.0,1.71678618215,1.91011974705,2.3935639134,204.732100812,204.732100812
 12/29  08:00:00,31.3854622373,12.1569104148,0.0,1.29027834076,7.6404789882,4.7871278268,156.004416893,156.004416893
 12/29  09:00:00,40.7344486414,12.1569104148,0.0,1.09886705914,19.1011974705,8.3774736969,136.354645325,136.354645325
 12/29  10:00:00,58.2260370354,12.1569104148,0.0,0.915933563382,34.3821554469,10.7710376103,113.370365789,113.370365789
 12/29  11:00:00,58.093149736,12.1569104148,0.0,0.783046263984,34.3821554469,10.7710376103,104.125787791,104.125787791
 12/29  12:00:00,57.9882547555,12.1569104148,0.0,0.678151283433,34.3821554469,10.7710376103,92.9435853805,92.9435853805
 12/29  13:00:00,57.9581524892,12.1569104148,0.0,0.648049017171,34.3821554469,10.7710376103,90.5382512969,90.5382512969
 12/29  14:00:00,57.9487135808,12.1569104148,0.0,0.638610108738,34.3821554469,10.7710376103,88.407777483,88.407777483
 12/29  15:00:00,57.9595972445,12.1569104148,0.0,0.649493772461,34.3821554469,10.7710376103,85.9117447577,85.9117447577
 12/29  16:00:00,58.0529538824,12.1569104148,0.0,0.742850410334,34.3821554469,10.7710376103,93.0542313021,93.0542313021
 12/29  17:00:00,63.7201928168,12.1569104148,0.0,0.899422678108,34.3821554469,10.7710376103,110.142686498,110.142686498
 12/29  18:00:00,66.5939076871,12.1569104148,0.0,1.0178042151,34.3821554469,10.7710376103,124.056545158,124.056545158
 12/29  19:00:00,54.0184176355,12.1569104148,0.0,1.09981460248,22.9214369646,9.5742556536,135.578374611,135.578374611
 12/29  20:00:00,54.1066864759,12.1569104148,0.0,1.18808344285,22.9214369646,9.5742556536,148.047558392,148.047558392
 12/29  21:00:00,49.1433773946,12.1569104148,0.0,1.24179581236,19.1011974705,8.3774736969,155.627795972,155.627795972
 12/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/29  23:00:00,12.5960955649,0.0196059068338,0.0,0.00680599765144,1.91011974705,2.3935639134,0.483643447965,0.483643447965
 12/29  24:00:00,12.812147602,0.120445727645,0.0,0.122018213904,1.91011974705,2.3935639134,3.32131338767,3.32131338767
 12/30  01:00:00,12.4604747464,0.274818662645,0.0,0.214363401618,1.91011974705,1.79517293505,8.19441822447,8.19441822447
 12/30  02:00:00,12.6093021509,0.35758180014,0.0,0.280427668674,1.91011974705,1.79517293505,10.761283492,10.761283492
 12/30  03:00:00,12.7225307426,0.427316386425,0.0,0.323921674033,1.91011974705,1.79517293505,12.9769782857,12.9769782857
 12/30  04:00:00,12.7877542792,0.463824948745,0.0,0.352636648321,1.91011974705,1.79517293505,14.094317801,14.094317801
 12/30  05:00:00,12.8682688459,0.511693244431,0.0,0.385282919371,1.91011974705,1.79517293505,15.6485011036,15.6485011036
 12/30  06:00:00,12.9290953551,0.543718476664,0.0,0.414084196296,1.91011974705,1.79517293505,16.6091886872,16.6091886872
 12/30  07:00:00,26.5100921826,12.1569104148,0.0,2.38188908565,1.91011974705,1.79517293505,293.697398432,293.697398432
 12/30  08:00:00,27.009339713,12.1569104148,0.0,1.93117726731,3.8202394941,3.5903458701,244.553852256,244.553852256
 12/30  09:00:00,31.2558664116,12.1569104148,0.0,1.654327731,11.4607184823,5.9839097835,230.293135296,230.293135296
 12/30  10:00:00,46.0761952177,12.1569104148,0.0,1.42359218467,22.9214369646,9.5742556536,210.01488484,210.01488484
 12/30  11:00:00,58.4721870484,12.1569104148,0.0,1.16208357639,34.3821554469,10.7710376103,186.908591846,186.908591846
 12/30  12:00:00,58.0605764394,12.1569104148,0.0,0.750472967357,34.3821554469,10.7710376103,174.271081752,174.271081752
 12/30  13:00:00,57.8477832771,12.1569104148,0.0,0.537679805032,34.3821554469,10.7710376103,169.660175397,169.660175397
 12/30  14:00:00,57.7428738932,12.1569104148,0.0,0.432770421165,34.3821554469,10.7710376103,160.576766799,160.576766799
 12/30  15:00:00,57.8162105038,12.1569104148,0.0,0.506107031751,34.3821554469,10.7710376103,156.608949571,156.608949571
 12/30  16:00:00,58.1832806249,12.1569104148,0.0,0.873177152859,34.3821554469,10.7710376103,161.356117588,161.356117588
 12/30  17:00:00,63.9689918565,12.1569104148,0.0,1.14822171778,34.3821554469,10.7710376103,167.414706288,167.414706288
 12/30  18:00:00,66.8867720061,12.1569104148,0.0,1.31066853408,34.3821554469,10.7710376103,176.783367642,176.783367642
 12/30  19:00:00,49.3608037196,12.1569104148,0.0,1.45922213734,19.1011974705,8.3774736969,198.755851121,198.755851121
 12/30  20:00:00,39.3953684932,12.1569104148,0.0,1.52782981256,11.4607184823,5.9839097835,207.38841239,207.38841239
 12/30  21:00:00,39.4320426973,12.1569104148,0.0,1.56450401665,11.4607184823,5.9839097835,210.11488463,210.11488463
 12/30  22:00:00,29.4519802084,12.1569104148,0.0,1.61848442931,3.8202394941,3.5903458701,219.973812475,219.973812475
 12/30  23:00:00,12.022337754,0.0490551611351,0.0,0.00198991074412,1.91011974705,1.79517293505,1.44465409945,1.44465409945
 12/30  24:00:00,12.4981186486,0.34285315873,0.0,0.183972807786,1.91011974705,1.79517293505,10.3146460161,10.3146460161
 12/31  01:00:00,12.830100204,0.531681717296,0.0,0.327125804616,1.91011974705,1.79517293505,16.2388342973,16.2388342973
 12/31  02:00:00,12.9210137318,0.557006258556,0.0,0.392714791129,1.91011974705,1.79517293505,17.052259982,17.052259982
 12/31  03:00:00,13.3749684416,0.97556169055,0.0,0.428114068971,1.91011974705,1.79517293505,26.2261809641,26.2261809641
 12/31  04:00:00,13.566258995,1.12455025055,0.0,0.470416062314,1.91011974705,1.79517293505,28.6490380046,28.6490380046
 12/31  05:00:00,13.8289407064,1.36382791459,0.0,0.493820109709,1.91011974705,1.79517293505,34.2964175594,34.2964175594
 12/31  06:00:00,13.8316278136,1.35056785183,0.0,0.509767279709,1.91011974705,1.79517293505,33.5208710618,33.5208710618
 12/31  07:00:00,14.1258117824,1.62238567808,0.0,0.532133422196,1.91011974705,1.79517293505,39.7235080396,39.7235080396
 12/31  08:00:00,11.291292838,1.53642126917,0.0,0.538912220089,1.91011974705,1.79517293505,37.370491495,37.370491495
 12/31  09:00:00,22.0942243631,12.1569104148,0.0,2.52672858401,3.8202394941,3.5903458701,318.313993909,318.313993909
 12/31  10:00:00,21.5197865323,12.1569104148,0.0,1.9522907533,3.8202394941,3.5903458701,264.206033188,264.206033188
 12/31  11:00:00,36.3384463291,12.1569104148,0.0,1.71988619763,15.2809579764,7.1806917402,238.908566485,238.908566485
 12/31  12:00:00,36.2058119867,12.1569104148,0.0,1.58725185529,15.2809579764,7.1806917402,226.642807617,226.642807617
 12/31  13:00:00,46.1240966634,12.1569104148,0.0,1.47149363039,22.9214369646,9.5742556536,208.926376014,208.926376014
 12/31  14:00:00,46.0857870385,12.1569104148,0.0,1.43318400548,22.9214369646,9.5742556536,201.228958358,201.228958358
 12/31  15:00:00,46.037762598,12.1569104148,0.0,1.38515956499,22.9214369646,9.5742556536,193.693829277,193.693829277
 12/31  16:00:00,46.0473665756,12.1569104148,0.0,1.39476354259,22.9214369646,9.5742556536,189.568274449,189.568274449
 12/31  17:00:00,51.6119144255,12.1569104148,0.0,1.44864472583,22.9214369646,9.5742556536,188.116906519,188.116906519
 12/31  18:00:00,43.7515081501,12.1569104148,0.0,0.866948018638,15.2809579764,7.1806917402,223.544893324,223.544893324
 12/31  19:00:00,33.7611028933,12.1569104148,0.0,0.910585663417,7.6404789882,4.7871278268,230.634462983,230.634462983
 12/31  20:00:00,12.0079943598,0.0335051837017,0.0,0.0031964939646,1.91011974705,1.79517293505,0.976126482664,0.976126482664
 12/31  21:00:00,12.4058063943,0.267236464062,0.0,0.167277248112,1.91011974705,1.79517293505,7.90211182352,7.90211182352
 12/31  22:00:00,12.6982607919,0.430205507717,0.0,0.296762602048,1.91011974705,1.79517293505,13.0959753762,13.0959753762
 12/31  23:00:00,12.8270287009,0.4902351016,0.0,0.365500917172,1.91011974705,1.79517293505,14.8803112296,14.8803112296
 12/31  24:00:00,12.9807791983,0.593612672733,0.0,0.415873843425,1.91011974705,1.79517293505,18.2841529545,18.2841529545
 01/01  01:00:00,12.8211597895,0.480949586352,0.0,0.368917521038,1.91011974705,1.79517293505,14.6154878169,14.6154878169
 01/01  02:00:00,12.7176847693,0.436867728208,0.0,0.30952435895,1.91011974705,1.79517293505,13.3447214172,13.3447214172
 01/01  03:00:00,12.6880294952,0.407153650316,0.0,0.309583162816,1.91011974705,1.79517293505,12.3286012316,12.3286012316
 01/01  04:00:00,12.7308298144,0.446946382141,0.0,0.31259075012,1.91011974705,1.79517293505,13.6923905135,13.6923905135
 01/01  05:00:00,12.7182999166,0.420648235896,0.0,0.326358998595,1.91011974705,1.79517293505,12.7669073197,12.7669073197
 01/01  06:00:00,12.7833827841,0.472137114742,0.0,0.339952987218,1.91011974705,1.79517293505,14.4968828235,14.4968828235
 01/01  07:00:00,12.7562397994,0.438156491296,0.0,0.346790626007,1.91011974705,1.79517293505,13.3211239427,13.3211239427
 01/01  08:00:00,10.0100022558,0.467428332629,0.0,0.326614574416,1.91011974705,1.79517293505,14.3588367799,14.3588367799
 01/01  09:00:00,21.2502400163,12.1569104148,0.0,1.68274423726,3.8202394941,3.5903458701,244.274977631,244.274977631
 01/01  10:00:00,20.4242787633,12.1569104148,0.0,0.856782984238,3.8202394941,3.5903458701,183.10905784,183.10905784
 01/01  11:00:00,35.2116031695,12.1569104148,0.0,0.593043038028,15.2809579764,7.1806917402,156.70435274,156.70435274
 01/01  12:00:00,35.0491914315,12.1569104148,0.0,0.43063130001,15.2809579764,7.1806917402,141.107246887,141.107246887
 01/01  13:00:00,45.3056349578,12.1569104148,0.0,0.653031924777,22.9214369646,9.5742556536,123.060619174,123.060619174
 01/01  14:00:00,45.3940800756,12.1569104148,0.0,0.74147704255,22.9214369646,9.5742556536,110.611989626,110.611989626
 01/01  15:00:00,45.4188633032,12.1569104148,0.0,0.766260270207,22.9214369646,9.5742556536,105.829064198,105.829064198
 01/01  16:00:00,45.4590520272,12.1569104148,0.0,0.806448994127,22.9214369646,9.5742556536,105.503085926,105.503085926
 01/01  17:00:00,49.6243349707,12.1569104148,0.0,0.838731937637,22.9214369646,9.5742556536,105.451437054,105.451437054
 01/01  18:00:00,43.3851051132,12.1569104148,0.0,0.500544981757,15.2809579764,7.1806917402,132.195883755,132.195883755
 01/01  19:00:00,33.40036788,12.1569104148,0.0,0.549850650148,7.6404789882,4.7871278268,142.275137506,142.275137506
 01/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  23:00:00,12.0117904981,0.0219361855523,0.0,0.0185616304401,1.91011974705,1.79517293505,0.371586858189,0.371586858189
 01/01  24:00:00,12.1299487002,0.0812947459956,0.0,0.0773612721321,1.91011974705,1.79517293505,2.13081713673,2.13081713673
